Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,18.49,5.66
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,36.11,25.02
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,47.8,35.86
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,59.31,46.14
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,72.04,57.27
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,88.58,71.41
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,78.2,62.18
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,76.91,60.77
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,79.55,62.69
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,82.17,64.57
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,85.04,66.65
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,81.5,63.35
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,82.9,64.36
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,93.27,72.87
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,91.69,71.25
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,152.16,84.03
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,215.82,125.04
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,279.75,176.32
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,342.02,230.03
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,404.16,284.69
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,464.8,338.39
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,524.07,389.97
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,580.37,438.08
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,634.74,483.53
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,684.75,524.41
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,731.95,562.22
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,775.29,596.45
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,815.42,626.7
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,849.04,651.01
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,878.84,672.61
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,900.79,688.72
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,918.55,702.03
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,929.4,711.51
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,936.03,718.19
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,933.91,717.42
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,927.62,713.85
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,909.13,703.49
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,897.49,697.91
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,859.65,672.46
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,818.57,643.77
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,752.57,597.63
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,684.66,546.71
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,573.67,457.83
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,464.08,358.77
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,241.08,0.88
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,14.26,4.22
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,29.32,20.12
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,36.53,27.11
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,47.49,37.15
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,52.49,41.6
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,57.51,45.88
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,61.46,49.06
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,65.35,52.12
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,67.9,54.05
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,77.78,62.31
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,80.63,64.3
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,83.33,66.14
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,85.15,67.37
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,86.86,68.51
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,91.65,72.25
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,157.16,87.17
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,221.96,129.46
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,286.73,181.32
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,350.76,235.89
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,413.58,289.68
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,474.18,341.3
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,533.29,390.26
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,588.78,434.44
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,641.87,475.27
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,691.1,512.98
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,737.45,547.66
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,778.28,577.75
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,815.61,604.38
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,848.05,626.25
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,876.67,645.67
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,897.0,660.48
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,913.16,672.85
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,922.05,681.33
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,937.42,694.38
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,931.92,693.27
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,922.14,689.68
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,899.97,676.42
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,873.83,660.37
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,830.08,631.87
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,790.46,605.31
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,720.41,559.53
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,649.04,509.26
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,534.59,422.53
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,422.95,327.07
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,217.61,30.07
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,16.52,6.47
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,33.62,23.81
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,42.01,31.81
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,50.44,39.51
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,71.95,58.49
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,95.67,78.93
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,105.69,87.05
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,118.36,97.27
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,133.58,109.64
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,151.69,124.25
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,156.1,127.29
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,165.42,134.43
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,183.99,149.1
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,194.11,156.72
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,203.25,163.54
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,229.08,170.87
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,227.78,152.11
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,288.05,184.6
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,349.03,236.8
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,409.37,289.01
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,467.35,339.15
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,523.94,387.05
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,577.26,430.41
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,628.36,470.74
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,675.52,508.04
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,719.95,542.53
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,758.83,571.3
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,794.3,597.1
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,824.0,619.25
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,859.6,645.51
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,872.77,655.67
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,881.05,662.89
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,884.82,666.56
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,884.01,667.32
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,872.79,661.54
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,852.54,649.69
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,831.64,637.69
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,807.09,622.75
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,756.08,587.76
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,702.07,549.68
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,625.33,496.1
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,547.05,437.97
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,429.85,345.6
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,320.34,251.48
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,166.3,40.23
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,18.87,8.68
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,33.33,23.36
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,49.53,38.22
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,65.46,52.62
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,80.85,66.23
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,95.97,79.3
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,112.27,92.95
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,128.23,106.04
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,142.09,117.3
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,155.56,128.1
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,165.98,136.23
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,176.06,144.0
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,159.58,129.63
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,149.19,120.47
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,158.3,121.87
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,169.31,129.8
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,184.43,141.07
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,200.17,152.87
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,175.48,133.47
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,148.3,112.11
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,146.61,110.83
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,144.75,109.39
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,159.58,120.83
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,174.93,132.63
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,258.2,197.49
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,344.77,264.09
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,239.55,183.48
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,121.93,91.37
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,440.37,345.54
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,739.53,572.26
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,602.4,467.85
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,453.63,352.41
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,460.68,360.52
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,466.98,367.81
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,395.16,312.28
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,298.98,236.84
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,570.09,457.16
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,784.33,622.71
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,735.19,586.14
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,683.17,547.77
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,606.93,491.27
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,525.51,427.79
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,416.17,337.82
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,310.92,244.98
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,163.29,53.74
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.59,8.74
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,32.74,22.6
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,49.41,37.67
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,65.93,52.41
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,80.28,64.97
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,95.38,77.9
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,78.04,62.52
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,58.36,45.17
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,48.33,36.25
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,38.33,27.44
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,57.67,43.84
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,76.73,59.79
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,139.73,112.62
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,195.21,158.43
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,193.77,149.19
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,196.97,150.6
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,209.52,160.01
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,222.37,169.91
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,266.01,202.79
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,315.57,240.59
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,329.59,252.1
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,343.12,263.16
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,344.48,264.82
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,343.92,264.85
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,396.1,305.69
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,447.58,345.99
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,447.65,346.63
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,445.74,345.81
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,401.32,312.24
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,367.01,285.97
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,385.89,302.03
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,425.23,333.68
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,274.4,216.37
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,127.69,98.22
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,92.76,70.3
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,59.18,43.09
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,43.3,30.24
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,27.5,17.29
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,23.26,13.82
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,19.04,10.32
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,15.21,7.13
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,11.39,3.89
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,7.96,0.94
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.13,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.27,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,3.78,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,6.83,0.35
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,8.36,1.69
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,6.85,0.33
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.33,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,67.22,52.33
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,122.15,98.64
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,152.25,123.33
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,184.41,149.4
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,190.25,153.49
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,195.77,157.33
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,203.87,154.11
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,235.59,170.32
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,269.32,194.53
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,303.54,221.34
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,339.47,249.09
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,377.93,279.07
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,431.05,319.13
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,498.76,370.92
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,511.64,383.17
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,510.5,383.8
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,553.63,418.11
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,608.93,460.91
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,614.41,465.07
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,603.78,457.66
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,720.07,546.05
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,829.8,626.66
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,847.21,637.13
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,855.14,641.88
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,762.76,577.94
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,671.88,512.08
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,746.47,570.36
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,828.21,629.16
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,797.12,608.8
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,762.38,586.48
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,711.26,551.95
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,650.89,509.71
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,574.93,455.91
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,499.03,399.1
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,388.54,311.06
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,281.93,220.15
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,135.04,61.42
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,7.97,1.37
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,9.89,3.04
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,11.04,4.03
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,12.2,5.02
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,26.77,17.66
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,41.42,30.25
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,34.51,24.13
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,27.61,18.09
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,32.64,22.34
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,37.69,26.58
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,51.26,36.11
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,64.88,46.92
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,58.31,41.66
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,51.75,36.4
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,63.82,46.09
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,75.73,55.58
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,163.12,124.56
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,251.53,192.95
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,233.56,179.35
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,214.09,164.65
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,146.78,112.1
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,77.47,56.98
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,71.6,52.25
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,65.71,47.49
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,123.92,94.26
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,185.6,143.26
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,138.49,106.07
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,91.27,68.39
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,57.74,41.57
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,25.29,15.19
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,16.83,8.27
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,8.39,1.31
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,203.26,166.01
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,416.63,338.45
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,382.25,311.32
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,346.68,283.7
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,299.78,246.47
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,251.9,207.08
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,193.76,157.26
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,133.57,104.22
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,66.67,31.23
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.54,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.2,0.79
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,9.87,3.22
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,12.55,5.61
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,15.23,7.98
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,13.71,6.57
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,12.2,5.16
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,91.17,74.37
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,155.01,129.05
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,164.12,136.11
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,170.55,140.93
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,176.46,145.58
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,182.11,150.02
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,184.9,142.44
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,192.43,150.02
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,151.23,117.13
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,104.53,79.75
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,101.1,76.78
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,97.58,73.74
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,64.65,47.07
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,30.88,19.6
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,54.16,38.56
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,77.43,57.43
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,107.08,81.41
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,137.41,105.86
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,174.91,136.02
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,214.25,167.54
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,149.2,115.69
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,83.82,62.91
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,128.82,99.68
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,177.09,138.82
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,201.75,159.26
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,248.71,197.51
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,119.49,93.45
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,21.41,12.22
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,65.0,48.73
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,120.72,95.27
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,104.26,81.86
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,87.51,68.1
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,70.4,53.93
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,52.78,39.03
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,35.66,24.27
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,19.84,10.56
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,9.89,0.15
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,19.09,10.35
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,31.75,22.25
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,47.53,36.54
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,63.11,50.43
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,78.25,63.66
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,93.27,76.49
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,109.12,89.81
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,124.82,102.77
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,71.1,56.3
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,7.64,1.02
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,103.82,83.91
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,180.02,147.43
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,189.7,154.94
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,199.07,162.31
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,208.6,159.44
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,248.11,183.53
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,279.02,206.5
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,309.84,231.05
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,348.75,257.43
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,406.63,300.46
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,443.4,331.99
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,476.25,359.46
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,478.84,362.94
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,467.47,354.83
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,396.59,302.91
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,302.97,231.98
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,251.22,192.96
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,206.97,158.95
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,151.3,115.6
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,95.08,71.07
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,85.46,63.56
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,75.77,55.91
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,48.07,33.69
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,20.68,11.4
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,101.36,78.05
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,198.11,156.51
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,122.77,95.93
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,52.17,37.88
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,44.81,32.01
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,37.47,26.01
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,30.15,19.91
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,22.86,13.73
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,16.35,8.11
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,9.86,2.46
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,4.92,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,7.47,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.4,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,27.62,17.7
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,40.88,30.27
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,50.83,39.46
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,58.17,46.08
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,63.87,51.03
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,69.52,55.76
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,69.9,55.8
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,76.36,61.08
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,78.98,63.12
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,81.53,65.09
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,81.72,64.92
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,81.99,64.84
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,92.06,73.06
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,93.39,73.85
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,120.03,73.8
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,181.43,103.51
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,256.17,173.58
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,311.78,231.36
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,348.44,256.83
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,400.52,295.65
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,314.6,237.36
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,194.7,148.31
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,347.32,265.91
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,522.7,396.96
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,631.15,479.89
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,735.93,560.93
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,774.84,590.75
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,810.32,617.2
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,840.72,638.59
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,867.45,657.49
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,883.97,669.48
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,907.58,686.54
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,915.14,694.05
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,918.5,699.04
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,911.79,695.99
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,900.93,690.3
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,877.35,676.0
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,857.13,663.96
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,818.62,637.37
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,777.17,608.09
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,708.97,560.72
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,639.33,509.61
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,538.08,430.32
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,438.62,346.62
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,237.31,150.15
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,7.87,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.22,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,27.5,17.64
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,42.25,31.35
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,49.24,37.91
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,56.35,44.29
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,78.13,63.32
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,104.96,86.37
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,83.5,67.22
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,74.4,58.9
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,76.88,60.7
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,79.31,62.43
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,87.4,68.81
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,88.01,68.84
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,89.61,69.86
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,91.1,70.79
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,122.22,71.74
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,186.85,103.6
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,251.77,151.14
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,316.65,205.39
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,380.26,260.54
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,443.15,315.05
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,503.74,367.53
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,562.68,417.52
2016,3,13,12,45,986.5,98.5,4.9,26.5,927.0,618.42,462.94
2016,3,13,13,0,986.0,98.0,5.0,27.0,925.0,671.89,505.35
2016,3,13,13,15,982.5,98.0,5.0,27.0,913.5,721.37,544.41
2016,3,13,13,30,979.0,98.0,5.0,27.0,902.0,767.88,580.45
2016,3,13,13,45,972.5,97.5,5.05,27.0,881.0,808.6,611.93
2016,3,13,14,0,966.0,97.0,5.1,27.0,860.0,845.73,638.6
