Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,11.41,2.95
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,25.22,16.2
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,38.44,28.26
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,53.86,42.11
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,69.12,55.54
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,90.13,73.71
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,107.25,88.15
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,116.25,95.55
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,130.27,107.14
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,100.22,80.94
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,66.23,51.52
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,70.55,55.07
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,74.75,58.46
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,90.7,71.66
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,106.35,84.43
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,140.2,112.37
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,174.67,133.92
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,147.34,112.07
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,117.26,88.27
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,206.01,156.79
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,300.44,228.2
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,322.76,244.43
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,346.57,261.96
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,298.07,226.09
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,241.62,183.62
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,258.43,196.33
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,275.91,209.27
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,320.83,243.28
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,362.87,274.8
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,436.02,329.7
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,530.66,398.83
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,561.22,421.5
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,592.42,444.89
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,411.42,312.98
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,186.18,141.24
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,281.21,216.57
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,368.16,283.69
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,467.92,361.18
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,569.05,437.79
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,479.13,373.01
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,412.39,324.42
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,638.99,501.38
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,819.86,631.28
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,759.44,589.02
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,697.51,546.46
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,607.69,481.05
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,518.6,412.54
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,394.68,313.27
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,275.28,201.93
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,99.1,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.06,11.56
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.55,23.56
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,47.51,36.41
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,54.96,43.26
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,62.35,49.8
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,85.97,70.38
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,113.61,94.03
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,119.71,98.73
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,128.67,105.82
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,104.32,84.31
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,88.9,70.62
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,131.07,105.76
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,180.12,145.85
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,128.8,102.75
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,92.74,72.44
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,108.31,85.25
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,168.07,97.32
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,228.13,136.49
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,288.85,184.71
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,348.89,235.81
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,408.82,287.34
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,467.39,337.19
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,524.92,384.81
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,580.09,429.88
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,633.88,472.57
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,684.25,511.74
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,732.43,548.34
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,776.66,581.16
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,818.1,611.3
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,854.11,634.8
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,886.73,655.91
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,913.62,675.47
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,936.76,692.67
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,966.25,713.24
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,978.19,722.27
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,983.01,726.54
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,983.69,728.32
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,974.24,724.02
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,960.74,717.26
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,943.91,709.39
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,916.37,694.24
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,875.22,669.55
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,831.27,642.36
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,768.4,600.27
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,703.93,555.38
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,614.14,488.63
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,524.75,418.83
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,396.84,316.61
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,280.65,208.96
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,100.75,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.46,13.1
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,35.88,25.63
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,48.26,36.97
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,62.97,50.16
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,80.33,65.35
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,93.78,76.78
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,108.58,89.12
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,129.72,106.58
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,145.39,119.08
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,159.44,129.82
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,172.96,139.95
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,185.25,149.21
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,196.89,157.86
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,205.95,164.42
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,200.36,159.26
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,148.3,117.12
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,164.05,93.46
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,230.63,137.88
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,289.9,184.42
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,349.01,234.12
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,408.03,284.2
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,465.43,332.44
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,521.49,378.27
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,575.86,422.07
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,628.95,463.68
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,678.55,500.77
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,726.15,535.4
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,770.04,567.41
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,811.23,596.94
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,731.13,538.03
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,585.36,432.05
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,775.02,572.55
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,940.71,687.17
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,957.19,697.99
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,969.65,707.75
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,973.7,711.82
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,973.64,713.48
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,962.97,708.85
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,948.3,701.78
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,931.35,693.86
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,903.62,678.67
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,861.96,653.8
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,817.58,626.51
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,754.83,585.09
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,690.58,540.94
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,601.05,474.87
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,512.06,405.93
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,387.49,306.85
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,274.65,204.1
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,98.28,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,12.59,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,24.01,13.64
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,42.39,30.98
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,60.54,47.37
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,71.94,57.58
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,83.86,67.92
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,71.22,56.7
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,43.93
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,55.66,42.68
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,54.53,41.45
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,88.12,69.67
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,119.42,95.4
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,113.59,90.03
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,107.42,84.48
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,120.43,94.84
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,133.27,104.97
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,120.57,90.11
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,107.55,79.76
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,94.41,69.17
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,80.84,58.3
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,96.14,70.19
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,111.62,82.2
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,156.52,116.69
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,202.25,151.43
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,158.09,117.62
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,111.75,81.87
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,120.03,88.36
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,128.53,95.01
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,232.78,175.39
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,340.25,256.69
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,460.89,348.67
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,578.26,436.77
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,361.26,276.18
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,110.66,81.73
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,122.53,91.4
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,134.84,101.29
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,125.91,94.62
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,116.86,87.83
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,245.62,191.61
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,375.56,294.13
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,222.26,174.58
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,66.93,48.96
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,150.73,118.62
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,239.04,190.93
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,205.46,164.34
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,171.45,136.99
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,131.15,103.49
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,77.6,58.59
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,48.95,34.35
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,18.33,8.35
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.31,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,10.64,2.92
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,27.15,17.62
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,42.76,31.48
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,60.75,47.34
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,78.48,62.74
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,96.34,77.84
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,114.01,92.47
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,119.9,97.11
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,125.56,101.52
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,147.72,119.49
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,159.94,128.97
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,149.34,119.55
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,127.18,100.73
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,175.97,140.23
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,203.71,162.02
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,214.81,162.66
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,232.63,175.18
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,261.38,195.51
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,293.43,218.56
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,311.02,231.93
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,329.07,245.78
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,298.44,223.76
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,265.34,199.4
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,264.07,198.58
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,262.4,197.42
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,243.0,182.86
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,222.51,167.42
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,246.89,186.53
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,272.24,206.34
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,163.41,123.02
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,54.26,37.5
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,97.88,72.28
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,143.06,108.14
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,102.58,76.33
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,62.59,44.61
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,49.34,34.2
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,36.15,23.71
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,65.13,47.26
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,96.33,72.58
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,56.5,40.63
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,19.11,10.14
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,15.64,7.33
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,12.19,4.5
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,10.27,2.94
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,8.36,1.37
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.45,0.0
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.65,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,7.98,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,16.01,7.46
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,31.7,21.68
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,46.82,35.18
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,63.09,49.58
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,79.22,63.61
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,44.47,33.23
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.64
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,8.26
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,86.2,68.17
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,147.92,119.43
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,174.05,140.56
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,185.69,149.67
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,207.78,166.96
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,228.77,183.15
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,194.02,147.06
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,162.45,122.85
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,182.54,137.83
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,203.26,153.15
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,210.09,158.23
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,217.13,163.57
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,188.76,142.02
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,158.48,118.87
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,283.39,214.64
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,417.99,315.21
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,526.34,396.56
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,654.56,491.46
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,646.57,485.48
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,636.19,477.94
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,486.79,369.44
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,316.85,240.99
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,244.64,186.8
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,186.75,142.36
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,266.13,204.52
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,338.34,260.06
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,341.59,263.6
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,345.02,267.6
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,230.63,179.43
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,105.94,80.32
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,58.05,41.96
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,13.75,5.72
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,48.32,34.37
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,88.28,67.31
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,73.71,55.63
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,58.94,43.64
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,44.98,32.01
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,32.11,21.13
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,21.74,12.26
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,11.4,3.26
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,5.69,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.03,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,27.58,17.18
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,43.08,31.69
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,58.2,45.43
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,69.95,55.88
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,83.21,67.32
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,85.52,69.04
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,87.44,70.32
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,103.46,83.76
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,119.29,96.85
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,128.29,103.86
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,137.2,110.74
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,156.16,125.87
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,174.77,140.5
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,197.34,158.19
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,228.18,182.28
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,239.22,180.84
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,258.94,193.68
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,273.73,204.18
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,287.1,214.23
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,268.75,201.36
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,253.22,190.43
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,252.47,189.6
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,251.24,188.37
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,285.82,214.25
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,327.06,244.78
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,507.3,380.25
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,713.21,528.9
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,753.32,556.46
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,790.71,582.86
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,821.94,605.03
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,849.78,624.72
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,756.75,558.29
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,639.09,473.62
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,587.07,438.74
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,551.32,413.99
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,463.76,351.38
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,348.08,266.21
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,276.88,213.0
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,184.83,142.0
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,308.17,242.01
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,439.73,344.57
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,564.22,440.79
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,684.01,530.23
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,618.76,483.15
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,553.06,435.94
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,448.79,357.84
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,368.64,294.51
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,269.34,213.86
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,171.87,129.42
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,85.1,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,12.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,24.07,14.39
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,40.96,29.77
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,57.4,44.42
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,73.07,58.23
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,88.55,71.57
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,87.1,70.02
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,86.83,69.43
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,60.32,46.52
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,30.62,20.86
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,72.25,56.27
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,110.23,87.77
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,101.77,80.39
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,116.44,92.36
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,113.82,89.75
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,111.37,87.36
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,171.63,121.13
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,252.28,177.21
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,289.99,202.38
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,329.92,232.09
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,353.8,246.64
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,413.16,290.82
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,467.0,335.26
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,520.16,378.58
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,572.03,419.72
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,622.63,458.61
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,670.22,494.47
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,725.46,534.27
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,768.54,564.69
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,808.84,592.62
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,842.67,615.65
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,872.96,635.74
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,897.16,653.19
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,917.59,668.4
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,934.04,679.92
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,946.67,689.18
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,948.74,691.18
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,946.8,690.89
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,942.44,689.25
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,926.8,680.49
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,901.19,666.72
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,872.25,650.75
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,831.11,625.8
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,787.31,598.59
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,725.75,558.13
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,662.68,515.2
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,568.59,446.63
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,486.14,383.62
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,374.17,295.66
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,268.02,203.86
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,136.29,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.45,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,12.93,5.18
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,23.65,14.86
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,34.42,24.48
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,46.52,35.19
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,58.29,45.44
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,32.09,22.46
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,13.63
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,28.17
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,52.26,39.23
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,65.48,50.19
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,72.52,55.82
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,79.15,61.06
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,83.91,64.71
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,88.64,68.31
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,130.18,97.47
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,171.46,128.68
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,236.84,175.11
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,305.27,222.89
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,354.38,255.83
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,405.61,291.82
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,448.42,321.71
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,521.86,376.27
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,574.36,417.43
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,625.67,456.71
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,674.23,492.12
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,720.99,525.3
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,763.07,555.6
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,802.48,583.6
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,836.55,607.06
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,880.69,637.11
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,906.09,655.66
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,927.74,672.18
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,941.85,682.76
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,951.97,691.04
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,954.08,693.78
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,952.19,694.21
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,941.22,689.62
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,934.49,688.0
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,908.7,674.03
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,879.55,657.93
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,634.86,489.68
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,360.64,283.79
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,512.65,407.03
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,667.3,521.36
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,580.82,457.02
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,489.88,388.27
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,378.74,300.35
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,273.36,209.28
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,139.72,9.24
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,14.11,0.43
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.6,18.7
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,37.81,27.57
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,47.01,36.03
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,53.11,41.53
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,59.18,46.79
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,63.8,50.52
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,68.34,54.07
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,77.07,61.14
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,80.03,63.16
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,82.35,64.63
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,84.54,65.98
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,86.15,67.11
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,87.62,68.14
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,98.44,76.79
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,99.67,77.46
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,125.46,77.03
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,185.54,105.36
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,245.87,147.92
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,306.63,197.25
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,366.89,248.96
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,427.0,300.78
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,485.61,350.02
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,543.43,397.23
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,598.62,441.77
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,652.34,483.93
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,703.05,523.0
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,751.61,559.64
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,796.3,592.58
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,838.14,621.95
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,874.46,646.67
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,907.35,669.08
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,934.42,687.31
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,957.69,703.11
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,974.29,715.01
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,986.89,724.52
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,992.06,729.99
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,1006.91,742.06
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,998.98,738.25
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,987.06,732.18
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,965.09,719.65
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,939.49,704.72
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,901.16,679.7
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,866.9,657.2
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,809.6,620.63
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,750.74,581.62
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,668.35,522.95
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,586.49,461.53
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,466.2,367.86
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,351.42,270.13
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,181.38,32.92
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
