Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.92
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.36,19.41
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.11
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,47.75,36.43
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,54.2,42.16
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,60.6,47.64
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,64.84,51.09
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,69.01,54.38
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,78.13,61.84
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,81.38,64.23
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,83.62,65.61
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,85.73,66.88
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,87.26,67.8
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,88.64,68.61
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,99.57,77.29
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,100.95,78.07
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,128.87,78.18
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,188.62,106.77
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,248.85,149.38
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,309.37,198.32
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,368.83,248.59
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,428.03,298.64
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,486.06,346.16
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,543.33,391.55
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,598.0,434.34
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,651.24,474.75
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,701.29,511.73
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,749.13,546.19
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,792.98,577.71
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,834.0,606.03
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,869.55,629.77
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,901.65,651.35
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,928.85,670.47
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,952.35,687.4
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,968.76,699.99
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,981.25,710.32
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,1000.03,725.75
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,1000.67,729.72
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,993.17,727.96
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,981.71,723.8
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,958.12,711.04
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,930.88,695.93
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,899.1,676.82
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,857.47,650.71
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,798.71,613.1
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,738.37,572.96
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,651.47,510.91
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,565.07,446.06
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,446.69,353.84
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,330.89,256.01
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,168.99,45.33
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,17.36,4.61
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,33.85,23.3
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,49.74,37.93
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,65.38,52.03
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,77.65,62.86
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,88.39,72.05
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,97.0,79.17
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,105.32,85.88
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,124.28,101.71
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,149.47,122.61
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,142.73,116.26
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,141.94,115.03
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,152.32,123.11
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,162.58,131.01
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,183.56,147.65
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,204.05,163.68
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,185.91,141.76
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,166.39,126.31
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,159.81,121.05
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,152.63,115.4
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,262.13,196.74
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,396.3,295.99
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,426.75,319.1
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,458.08,342.92
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,402.5,303.35
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,331.44,250.63
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,273.52,207.47
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,205.81,156.02
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,225.61,171.46
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,246.04,187.18
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,385.54,294.3
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,542.21,410.28
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,333.98,255.86
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,96.15,71.0
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,119.72,90.08
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,144.21,109.62
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,135.77,103.11
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,127.22,96.55
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,375.17,295.86
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,626.92,486.51
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,472.39,369.94
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,317.85,250.43
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,533.86,424.18
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,720.97,566.9
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,659.1,522.08
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,596.68,477.16
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,517.38,416.6
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,439.33,354.14
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,335.09,268.73
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,215.28,167.26
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,108.8,35.35
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.64,4.9
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,32.92,22.16
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.75,33.03
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.49,43.53
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,55.75,42.95
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,57.75,44.57
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,85.26,67.81
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,111.74,89.62
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,134.47,108.06
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,154.21,123.73
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,154.21,123.03
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,161.39,128.24
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,177.83,141.18
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,193.67,153.55
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,215.58,170.36
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,220.51,173.53
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,171.45,117.69
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,194.46,114.41
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,270.28,181.09
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,338.97,243.73
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,356.67,250.42
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,419.42,295.36
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,473.79,340.06
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,526.79,382.86
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,578.69,424.4
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,629.37,463.86
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,640.58,471.59
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,621.71,456.47
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,717.97,528.79
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,800.86,591.37
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,846.1,620.62
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,875.92,639.58
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,785.13,575.15
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,658.84,483.29
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,808.86,594.3
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,942.08,686.49
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,943.14,688.63
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,948.53,694.87
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,820.04,610.21
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,673.79,507.34
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,777.43,586.81
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,862.39,647.99
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,818.28,618.67
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,771.58,588.08
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,709.36,547.09
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,637.46,497.53
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,553.59,436.95
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,471.5,374.54
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,364.28,289.18
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,262.22,202.02
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,139.04,54.33
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.19,6.57
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,35.5,24.27
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,49.83,37.26
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,63.82,49.67
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,75.65,60.04
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,89.86,72.21
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,102.64,82.76
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,115.14,92.88
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,132.29,106.74
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,148.98,120.01
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,160.22,128.61
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,168.06,134.36
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,177.92,142.0
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,187.11,149.07
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,147.82,116.55
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,113.26,87.97
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,144.0,90.23
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,198.68,119.36
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,254.19,159.58
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,310.64,205.21
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,373.17,263.31
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,414.62,301.94
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,438.39,322.21
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,458.66,339.11
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,489.8,363.14
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,521.36,387.18
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,542.35,402.51
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,556.97,413.07
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,525.9,390.51
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,476.85,354.61
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,563.56,419.92
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,659.71,490.73
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,582.93,435.16
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,515.47,385.56
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,590.48,443.8
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,690.2,518.27
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,554.06,419.73
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,411.59,313.69
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,339.05,259.52
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,264.32,202.39
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,311.39,241.48
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,383.67,299.23
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,287.8,225.83
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,214.86,168.62
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,180.83,142.07
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,129.49,100.89
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,190.83,152.6
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,254.02,203.84
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,175.05,138.13
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,91.9,68.12
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,34.4,11.19
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,20.67,9.0
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,36.29,25.18
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,48.73,36.55
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.05,47.51
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,69.91,55.29
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,78.63,62.74
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,85.04,67.9
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,88.09,70.11
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,91.66,72.7
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,95.09,75.13
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,94.11,73.88
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,93.31,72.82
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,102.52,80.04
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,103.51,80.45
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,101.32,78.15
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,99.26,76.0
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,135.73,79.48
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,203.32,116.83
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,261.96,158.57
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,321.57,206.25
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,380.71,255.88
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,439.72,305.34
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,498.05,352.78
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,556.37,398.9
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,611.93,442.35
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,666.16,483.62
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,717.11,520.53
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,766.03,555.02
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,811.16,586.9
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,853.48,615.27
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,891.1,639.77
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,925.37,662.08
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,953.04,681.06
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,976.91,697.76
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,994.99,710.1
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,1009.09,720.14
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,1014.81,723.3
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,1030.44,732.78
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,1021.94,727.12
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,1009.38,719.28
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,988.34,707.77
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,963.62,694.06
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,924.48,671.09
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,889.81,650.78
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,832.6,614.91
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,773.72,576.86
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,690.0,520.53
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,606.65,461.44
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,487.36,373.29
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,372.81,281.82
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,198.61,97.85
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.07,9.24
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,33.97,23.48
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.53,33.17
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.81,44.91
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,64.84,51.04
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,71.76,56.86
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,76.1,60.3
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,80.35,63.59
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,83.55,65.93
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,86.62,68.14
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,88.73,69.38
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,90.69,70.5
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,134.44,106.38
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,180.65,143.68
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,131.75,103.33
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,102.31,78.96
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,139.22,82.94
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,196.85,114.33
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,255.68,157.71
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,314.7,206.06
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,372.25,255.23
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,429.78,304.35
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,485.98,351.04
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,541.01,395.42
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,592.89,436.99
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,643.43,476.46
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,688.99,510.22
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,731.56,540.85
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,771.65,570.18
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,808.89,597.02
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,841.72,619.58
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,862.94,634.15
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,637.62,474.37
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,338.36,251.87
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,307.11,229.93
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,254.3,190.87
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,231.9,174.76
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,208.97,157.99
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,200.42,151.92
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,191.89,145.84
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,235.22,180.8
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,260.98,202.21
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,230.55,178.91
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,178.98,138.81
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,321.65,255.41
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,420.48,335.43
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,345.28,276.22
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,269.92,215.6
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,189.08,149.3
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,104.64,78.61
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,51.65,23.8
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,19.8,9.13
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,35.49,24.35
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,54.52,41.22
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,73.08,57.45
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,67.55,52.73
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,62.72,48.43
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,83.07,65.51
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,102.97,81.91
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,117.89,94.09
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,132.68,106.04
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,152.27,121.62
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,171.53,136.75
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,180.88,143.94
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,199.41,158.55
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,140.17,109.91
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.6,54.37
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,165.87,123.57
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,256.69,190.93
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,269.74,200.21
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,282.05,209.36
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,338.65,248.21
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,413.73,302.56
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,365.26,270.76
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,289.4,215.98
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,286.6,214.13
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,282.32,211.04
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,272.74,203.59
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,262.42,195.61
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,413.73,310.43
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,563.73,421.75
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,501.97,375.93
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,416.48,312.5
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,456.84,343.73
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,519.26,390.42
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,463.13,349.53
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,424.34,321.14
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,478.0,362.56
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,509.51,387.52
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,347.0,265.94
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,186.86,141.85
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,375.37,292.56
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,548.8,426.75
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,526.1,411.03
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,501.13,394.3
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,391.21,310.4
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,292.11,231.95
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,226.85,180.54
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,159.3,125.66
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,96.75,73.74
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,25.51,14.65
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.55
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.51,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,23.53,12.63
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,40.61,29.37
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,55.23,42.75
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,69.75,55.75
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,80.19,64.86
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,90.6,73.68
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,96.04,78.01
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,101.41,82.17
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,121.45,98.73
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,144.42,117.48
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,127.26,102.25
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,114.68,91.07
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,115.15,91.01
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,115.49,90.85
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,112.39,87.89
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,109.48,85.14
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,148.8,90.82
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,212.76,128.8
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,266.17,167.7
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,321.68,212.59
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,383.01,268.42
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,437.13,315.53
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,482.74,349.58
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,543.17,396.03
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,595.59,437.49
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,646.91,476.92
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,695.24,512.19
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,741.79,545.14
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,784.33,575.83
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,824.2,603.86
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,859.6,627.9
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,891.8,649.86
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,931.78,676.56
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,954.33,691.83
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,971.08,703.62
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,983.92,713.09
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,987.96,716.18
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,987.99,716.9
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,980.33,713.35
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,968.78,707.5
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,945.9,695.3
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,927.51,686.15
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,891.37,663.72
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,852.42,639.26
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,794.47,602.72
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,734.92,563.79
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,658.23,509.71
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,581.62,453.05
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,468.27,367.39
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,357.14,277.57
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,188.65,113.48
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.94
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.92
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,57.58,44.92
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,76.27,61.21
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,98.29,80.05
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,102.68,83.41
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,110.17,89.34
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,92.1,73.61
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.17,56.37
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,49.04
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,41.59
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,133.99,107.38
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,199.99,161.41
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,158.35,126.54
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,116.99,92.07
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,179.31,136.29
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,224.58,170.27
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,277.9,207.84
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,326.75,242.34
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,279.38,209.52
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,207.15,156.39
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,319.07,240.69
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,455.63,342.35
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,505.29,380.14
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,568.98,428.79
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,529.06,399.63
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,465.89,352.1
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,396.1,300.54
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,318.85,242.22
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,363.52,276.82
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,411.16,313.28
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,673.45,515.72
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,908.27,689.29
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,914.33,693.26
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,916.14,695.78
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,912.41,694.31
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,904.8,690.33
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,886.35,678.9
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,864.18,664.99
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,824.11,639.03
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,790.58,617.63
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,743.69,585.25
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,694.99,550.84
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,631.83,505.36
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,568.14,458.31
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,465.93,379.31
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,388.54,316.64
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,294.4,238.76
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,202.21,159.69
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,106.88,65.34
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,22.59,12.62
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,36.66,26.4
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.98,36.92
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,59.14,47.06
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,35.79,26.36
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.6
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,15.45
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,24.24
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,28.24
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,32.21
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,97.22,79.17
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,146.13,120.59
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,125.86,102.93
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,104.15,84.16
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,109.54,88.56
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,114.88,92.91
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,131.94,102.25
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,149.64,116.12
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,172.21,133.65
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,195.36,151.54
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,292.64,223.63
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,415.02,315.98
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,444.63,340.84
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,472.89,364.31
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,407.42,316.2
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,316.82,246.46
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,285.72,222.33
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,246.33,191.42
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,280.16,218.17
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,327.19,254.95
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,287.53,224.31
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,258.25,201.66
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,247.95,193.85
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,237.3,185.74
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,197.08,153.77
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,156.27,121.16
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,212.87,167.12
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,297.61,234.69
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,432.21,343.69
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,545.42,434.0
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,393.0,315.09
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,194.2,154.84
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,133.4,105.66
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,74.03,56.43
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,62.66,47.25
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,51.39,37.97
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,41.34,29.51
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,31.32,20.94
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,22.49,13.31
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,13.68,5.65
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,7.59,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
