Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,3.93,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,7.58,0.29
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,14.83,6.97
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,22.1,13.49
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,31.7,21.99
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,41.34,30.41
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,59.93,46.45
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,77.68,61.54
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,107.5,86.64
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,138.86,112.63
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,153.47,124.31
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,167.36,135.33
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,166.5,133.9
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,174.45,139.74
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,176.23,140.77
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,191.37,152.64
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,199.85,158.77
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,223.23,168.34
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,255.85,190.3
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,277.74,204.3
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,298.55,220.76
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,298.59,221.77
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,288.74,215.16
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,275.49,205.83
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,355.56,264.68
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,438.35,325.02
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,524.54,389.49
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,629.53,468.88
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,644.57,477.39
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,633.83,466.68
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,677.64,498.0
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,719.0,526.88
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,646.83,475.19
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,557.75,411.07
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,611.72,451.3
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,686.49,503.91
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,840.11,613.25
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,950.49,685.4
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,956.1,686.96
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,972.25,696.32
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,968.39,693.74
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,960.89,689.22
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,942.92,678.24
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,921.61,665.33
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,891.28,646.69
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,858.11,626.2
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,818.31,604.03
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,770.86,576.06
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,708.98,536.0
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,646.68,493.91
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,560.96,432.95
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,477.31,370.07
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,365.23,282.07
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,260.76,181.94
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,92.72,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,11.45,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,22.54,12.25
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,35.87,25.16
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,48.98,37.11
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,62.9,49.45
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,76.43,61.15
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,94.61,76.7
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,110.32,89.85
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,86.59,69.18
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,72.9,57.2
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,75.07,58.72
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,77.14,60.13
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,116.01,92.24
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,154.74,123.51
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,181.91,145.12
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,211.79,168.69
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,213.87,169.61
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,236.17,177.5
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,252.73,184.71
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,280.79,200.67
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,312.59,223.96
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,345.51,248.79
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,365.98,258.32
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,433.31,306.76
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,467.11,338.29
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,493.53,359.95
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,553.63,404.84
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,634.66,465.01
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,680.53,497.47
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,724.68,528.06
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,765.15,556.51
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,803.0,581.62
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,836.78,603.54
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,867.48,623.44
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,892.76,639.89
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,914.65,654.3
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,828.32,598.02
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,681.58,496.58
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,833.34,607.04
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,961.88,691.3
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,956.22,688.52
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,946.99,685.29
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,784.81,581.14
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,601.25,453.48
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,554.56,423.08
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,506.54,389.87
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,472.33,366.68
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,436.52,341.71
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,392.96,310.15
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,348.57,276.91
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,294.62,234.81
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,240.71,191.11
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,175.23,136.21
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,93.63,63.97
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,33.17,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,11.18,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,21.9,11.73
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,36.5,25.6
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,50.57,38.29
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,65.67,51.64
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,80.44,64.42
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,94.89,76.62
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,106.27,85.95
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,124.88,101.21
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,139.87,113.18
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,153.34,123.71
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,166.17,133.58
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,177.63,142.24
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,198.88,158.75
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,199.77,159.01
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,196.6,156.08
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,201.89,159.68
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,214.69,158.02
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,246.47,173.88
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,282.9,197.48
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,319.35,223.76
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,347.14,245.26
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,389.19,281.19
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,411.7,301.32
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,440.11,324.02
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,453.13,334.83
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,464.66,344.13
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,474.25,351.69
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,518.93,385.08
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,566.86,420.65
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,582.26,432.22
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,596.14,442.78
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,653.04,485.28
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,701.92,522.01
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,724.0,539.97
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,761.4,568.51
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,811.09,605.92
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,859.23,642.13
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,769.05,577.45
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,653.92,494.55
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,346.37,268.69
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,18.41,9.13
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,53.09,37.19
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,89.66,66.77
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,206.0,161.98
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,346.06,273.12
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,316.48,251.14
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,285.86,228.45
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,253.01,202.88
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,219.35,176.07
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,161.52,129.16
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,121.96,95.96
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,77.36,57.74
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,24.9,12.8
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,11.0,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.97
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.15,22.63
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.91,33.25
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,51.64,39.31
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,58.34,45.11
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,63.2,49.15
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,67.98,53.01
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,70.8,55.11
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,73.58,57.14
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,82.37,64.2
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,84.86,65.91
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,85.85,66.38
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,86.78,66.81
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,87.67,67.35
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,88.42,67.8
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,98.49,75.75
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,113.16,72.5
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,167.38,94.01
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,222.65,130.58
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,277.74,173.96
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,333.33,220.75
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,388.47,268.53
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,443.38,315.83
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,497.06,361.34
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,550.32,405.48
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,601.28,446.69
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,651.27,486.08
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,635.15,472.36
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,590.33,435.84
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,711.52,528.58
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,827.25,615.01
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,862.27,638.53
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,894.1,660.23
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,920.84,679.87
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,944.1,697.3
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,959.65,708.25
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,971.51,716.9
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,978.07,721.54
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,980.92,724.16
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,991.35,732.3
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,984.17,728.78
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,893.87,669.61
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,780.51,593.55
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,719.91,551.59
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,658.05,507.62
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,739.1,569.05
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,801.49,613.24
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,741.17,570.5
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,680.26,526.77
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,594.76,465.64
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,511.12,402.28
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,394.09,309.29
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,284.47,207.05
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,103.97,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.72,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.66,13.15
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.94,22.56
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,42.2,31.05
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,48.01,36.32
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,53.83,41.39
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,58.25,45.08
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,62.61,48.62
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,71.07,55.46
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,74.25,57.7
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,76.45,59.21
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,78.55,60.63
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,80.39,61.82
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,82.08,62.91
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,92.78,71.55
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,94.02,72.37
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,94.91,72.79
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,110.36,70.2
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,165.28,91.77
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,221.08,128.55
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,276.83,172.33
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,332.8,219.24
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,387.84,266.66
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,442.48,313.37
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,495.82,357.44
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,548.5,399.68
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,598.85,439.76
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,648.13,477.93
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,694.93,513.31
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,739.92,546.55
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,781.88,576.99
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,821.17,603.66
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,855.12,626.38
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,885.83,646.9
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,911.88,664.32
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,934.45,679.5
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,948.37,689.11
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,958.56,696.48
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,964.98,701.18
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,981.9,712.87
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,975.98,710.17
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,966.41,705.45
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,949.16,696.42
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,928.55,685.27
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,897.58,666.28
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,870.29,649.72
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,825.31,621.3
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,778.48,591.08
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,715.25,548.75
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,651.55,504.47
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,566.09,442.6
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,482.45,378.79
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,368.65,287.92
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,259.24,188.06
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,125.57,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.51,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,24.82,13.95
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.05,25.0
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.25,35.12
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,55.44,42.41
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,66.03,51.53
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,71.22,55.8
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,76.31,59.86
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,79.7,62.25
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,82.99,64.51
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,85.29,66.18
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,87.46,67.74
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,89.29,68.88
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,98.83,76.35
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,99.41,76.6
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,99.85,76.75
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,100.72,77.13
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,115.34,74.77
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,205.92,134.25
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,282.09,197.96
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,289.17,192.84
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,329.17,216.95
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,376.23,264.22
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,410.32,296.74
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,458.01,329.55
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,537.94,388.38
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,586.16,426.06
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,633.65,462.33
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,642.14,467.66
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,624.57,453.4
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,719.54,523.76
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,802.79,585.15
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,835.49,606.62
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,865.05,626.38
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,890.04,643.17
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,926.65,667.59
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,943.98,679.46
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,957.69,689.28
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,963.15,693.57
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,964.92,695.7
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,958.46,693.17
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,948.39,688.52
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,930.15,679.2
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,915.65,672.44
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,883.24,652.47
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,848.19,630.72
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,801.41,601.51
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,752.83,570.42
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,684.14,523.13
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,615.08,474.09
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,521.38,406.54
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,440.43,345.06
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,332.96,259.19
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,232.91,168.42
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,113.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,12.9,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,25.41,14.29
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,37.91,26.41
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.29,37.57
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.98,45.26
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,67.58,52.63
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,74.18,58.08
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,82.69,64.99
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,85.75,67.19
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,88.74,69.3
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,91.37,71.23
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,93.85,73.02
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,95.36,73.87
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,96.71,74.6
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,139.95,109.55
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,212.97,167.54
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,139.21,108.0
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,121.07,79.68
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,207.39,136.01
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,281.5,197.62
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,288.76,192.96
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,328.29,216.79
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,380.66,260.6
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,433.17,304.01
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,484.3,345.72
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,533.48,384.74
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,580.89,421.37
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,627.86,456.7
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,622.98,452.34
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,587.16,425.17
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,601.16,435.64
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,612.65,443.93
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,605.62,439.75
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,605.31,440.12
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,674.64,490.16
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,730.67,530.58
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,761.49,552.47
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,774.13,562.89
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,792.73,578.06
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,808.63,591.5
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,821.94,602.66
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,831.72,611.68
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,758.28,561.93
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,657.71,493.61
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,620.52,470.16
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,581.56,444.51
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,537.58,414.59
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,492.92,383.49
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,440.64,346.09
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,388.17,307.26
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,325.86,259.16
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,264.6,209.93
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,191.85,149.26
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,102.85,72.79
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,47.81,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.83
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,36.93,25.65
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.15,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.71,57.67
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,79.34,62.14
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,82.25,64.23
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,85.12,66.24
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,87.59,67.91
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,89.93,69.45
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,90.52,69.56
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,91.05,69.64
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,99.86,76.62
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,100.54,76.97
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,99.59,75.87
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,111.83,72.17
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,163.73,92.68
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,216.93,127.26
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,269.9,167.95
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,323.63,211.95
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,379.94,265.11
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,414.32,297.6
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,464.2,333.24
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,531.11,384.04
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,579.38,422.09
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,627.0,458.78
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,671.98,491.77
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,715.52,522.9
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,755.95,552.29
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,793.87,579.26
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,748.71,544.21
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,655.32,475.41
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,534.42,391.91
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,399.74,295.09
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,686.64,508.7
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,923.35,673.33
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,831.39,609.26
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,709.32,523.38
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,676.81,502.5
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,642.01,479.25
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,478.39,362.44
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,314.01,239.57
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,557.39,429.26
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,782.74,593.27
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,720.95,550.41
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,669.38,515.98
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,605.95,471.8
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,542.81,426.31
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,460.6,364.38
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,380.98,301.36
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,284.51,222.45
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,172.98,126.24
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,83.09,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.16,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.16,13.37
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.39,23.5
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.62,32.73
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,54.76,41.66
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,62.34,48.15
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,67.3,52.22
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,72.17,56.09
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,75.36,58.47
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,78.48,60.73
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,115.96,91.62
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,154.49,122.77
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,118.22,92.51
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,92.19,70.84
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,92.75,70.98
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,93.18,70.99
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,146.65,113.63
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,214.99,156.41
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,259.82,185.22
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,280.7,201.26
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,311.25,222.02
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,345.39,245.94
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,378.8,270.19
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,415.51,297.03
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,400.56,288.7
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,383.02,277.46
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,488.74,354.42
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,628.03,454.8
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,555.98,402.58
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,427.6,308.44
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,617.63,448.08
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,796.05,572.98
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,828.94,593.52
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,858.72,613.4
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,883.56,629.69
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,905.04,643.94
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,919.8,654.56
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,945.77,672.49
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,951.64,677.22
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,953.87,680.01
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,946.11,676.67
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,934.77,671.28
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,761.68,559.42
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,567.14,423.34
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,709.8,529.99
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,831.45,613.06
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,783.96,582.86
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,734.7,552.37
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,664.49,505.51
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,585.34,450.45
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,503.24,390.69
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,423.85,330.02
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,319.01,246.5
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,220.84,160.32
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,109.82,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,12.89,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,25.37,14.14
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,37.5,25.93
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.52,36.74
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,53.05,40.0
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,59.19,45.26
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,79.4,62.28
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,99.2,78.62
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,120.59,95.99
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,139.51,111.01
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,113.61,89.3
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,95.29,73.92
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,97.27,75.17
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,99.04,76.22
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,143.15,111.76
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,190.28,149.09
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,198.3,154.69
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,212.49,154.5
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,200.11,129.76
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,222.7,133.59
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,293.3,196.06
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,350.76,247.7
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,377.77,263.96
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,429.27,301.66
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,467.03,335.36
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,484.08,350.5
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,548.32,398.34
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,622.29,453.98
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,627.95,456.66
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,604.25,437.71
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,696.26,505.86
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,783.23,569.66
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,823.09,595.04
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,851.39,612.93
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,873.64,628.04
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,892.49,640.54
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,896.15,643.17
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,895.25,642.65
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,894.34,643.83
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,889.87,642.76
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,779.04,568.03
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,650.52,479.82
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,634.34,471.4
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,615.88,460.56
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,681.67,509.88
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,719.55,539.6
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,667.26,504.91
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,614.02,469.39
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,547.91,423.38
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,461.62,361.28
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,382.44,301.75
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,305.93,241.37
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,219.3,170.62
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,117.6,84.72
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,55.06,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
