Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,12.85,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,25.21,13.91
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,39.9,27.8
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,54.46,40.76
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,64.86,49.87
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.1,58.56
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.96,65.15
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,90.63,71.42
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,115.14,91.47
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,139.28,110.83
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,153.17,121.75
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,166.48,132.12
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,172.17,135.99
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,187.24,147.38
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,191.35,150.23
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,191.01,149.6
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,200.89,156.79
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,232.21,170.82
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,201.9,134.12
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,221.86,134.81
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,272.51,173.54
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,324.06,215.34
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,381.18,265.62
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,431.43,308.0
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,467.78,337.15
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,489.21,354.65
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,543.42,394.55
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,599.05,435.18
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,632.73,459.01
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,665.1,481.59
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,700.1,506.63
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,733.52,530.35
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,730.44,528.72
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,710.67,516.1
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,742.06,538.64
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,759.46,551.67
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,796.73,579.06
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,832.32,605.22
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,808.34,591.06
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,780.77,574.72
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,795.95,588.15
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,807.77,599.21
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,723.52,541.29
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,613.84,464.91
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,534.39,408.45
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,430.64,332.69
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,392.88,306.21
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,354.55,278.42
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,312.94,247.0
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,270.82,214.41
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,221.29,175.18
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,171.67,134.66
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,102.41,77.36
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,47.94,31.02
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,20.56,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.37,14.0
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.64
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.1,50.1
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,70.66,54.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,76.1,58.97
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,102.17,80.4
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,130.43,103.25
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,105.34,82.2
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,82.78,63.35
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,89.95,68.91
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,90.05,68.62
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,135.06,104.9
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,188.56,147.33
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,199.84,155.52
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,232.21,170.38
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,257.25,185.02
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,280.68,201.68
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,307.3,220.46
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,335.41,240.81
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,356.18,248.82
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,426.97,298.42
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,477.55,339.65
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,527.31,379.11
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,542.91,392.61
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,526.08,380.17
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,620.4,450.79
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,710.39,518.74
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,655.77,476.78
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,542.68,392.92
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,709.9,516.79
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,850.05,616.51
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,740.08,537.66
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,559.3,406.72
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,762.14,555.6
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,931.25,671.74
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,836.48,607.18
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,696.77,509.54
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,694.22,510.6
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,689.31,509.31
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,683.78,508.44
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,700.75,522.64
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,598.78,451.77
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,521.82,397.06
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,484.18,372.24
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,445.23,345.61
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,397.67,311.4
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,349.74,275.8
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,293.5,232.26
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,219.59,173.48
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,153.44,118.27
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,87.34,61.34
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,40.92,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,13.25,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,25.85,14.34
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,39.91,27.79
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,53.92,40.28
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,63.4,48.63
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.82,56.66
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,78.32,61.27
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,89.48,70.52
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,113.84,90.51
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,131.79,104.84
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,150.56,119.86
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,168.79,134.29
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,176.12,139.49
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,190.18,150.08
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,185.71,146.03
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,193.01,151.47
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,194.42,151.91
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,214.1,159.25
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,224.12,165.08
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,253.65,185.66
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,294.52,213.32
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,327.47,235.48
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,340.53,246.1
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,362.53,262.87
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,414.92,299.22
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,481.14,345.81
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,503.79,362.91
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,525.08,378.77
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,619.75,449.55
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,709.62,517.68
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,749.95,546.93
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,787.82,574.26
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,820.62,596.83
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,850.37,617.43
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,875.16,634.31
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,911.37,658.79
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,926.52,669.7
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,938.06,678.55
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,943.02,682.7
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,944.35,684.67
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,937.13,681.52
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,926.36,676.23
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,915.0,671.19
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,893.15,659.21
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,859.85,638.24
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,823.98,615.44
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,777.39,586.41
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,729.0,555.46
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,664.78,512.15
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,600.02,466.83
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,508.51,399.67
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,428.76,338.21
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,325.71,254.56
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,229.26,169.63
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,115.94,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,25.84,14.29
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,41.02,28.7
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,56.12,42.14
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,66.76,51.48
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.32,59.62
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.17,66.07
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,91.84,72.19
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,94.73,74.21
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,99.14,77.43
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,101.93,79.45
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,104.55,81.32
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,100.91,77.9
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,97.66,74.86
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,98.13,74.87
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,98.44,74.78
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,103.55,78.57
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,110.32,72.35
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,161.64,91.52
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,214.35,125.19
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,266.55,164.89
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,323.75,211.24
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,375.34,254.95
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,426.78,298.32
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,477.82,339.95
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,528.99,380.59
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,577.36,418.79
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,625.01,455.41
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,670.95,489.88
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,715.56,522.57
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,756.02,551.7
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,793.94,578.03
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,827.86,599.29
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,858.77,618.36
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,884.32,635.09
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,906.53,649.67
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,922.53,660.26
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,934.99,668.68
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,956.46,684.42
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,960.04,688.7
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,955.39,686.57
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,947.18,682.34
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,930.36,674.06
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,910.23,663.71
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,885.95,649.67
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,852.64,629.54
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,808.83,602.65
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,763.18,573.92
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,701.91,533.35
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,640.05,490.89
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,557.38,432.12
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,476.23,371.14
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,363.19,282.46
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,264.34,196.44
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,132.84,1.92
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,25.95,14.33
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,38.5,26.6
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,50.87,37.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,63.04,48.32
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,76.69,59.93
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.29,57.71
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,78.24,60.77
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,78.69,60.8
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,79.35,61.0
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,81.82,62.81
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,84.17,64.52
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,90.25,69.16
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,89.23,67.96
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,89.96,68.21
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,90.53,68.36
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,89.87,67.52
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,109.82,71.89
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,161.99,90.2
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,215.15,123.71
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,268.68,164.53
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,322.59,208.72
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,375.58,253.6
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,428.28,298.01
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,479.77,340.05
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,530.39,380.21
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,578.94,418.51
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,626.67,455.2
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,672.26,488.46
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,716.35,519.74
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,757.3,549.27
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,795.74,576.08
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,828.55,598.07
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,858.22,617.99
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,883.82,635.01
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,906.08,649.91
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,921.19,660.52
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,947.62,678.65
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,953.34,684.53
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,955.4,688.35
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,949.83,686.01
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,940.7,681.54
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,922.87,672.27
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,908.89,665.64
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,878.82,647.28
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,846.07,627.1
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,800.82,599.09
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,753.74,569.22
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,693.53,529.16
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,632.65,487.14
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,549.24,427.0
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,461.9,360.84
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,358.14,278.72
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,260.91,194.14
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,131.56,8.29
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,13.38,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,25.5,14.01
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.37,24.86
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.24,34.61
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,55.31,41.74
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,60.55,46.22
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,65.3,50.11
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,69.99,53.82
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,71.15,54.49
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,72.45,55.25
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,81.15,62.26
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,83.66,64.1
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,83.17,63.34
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,82.76,62.66
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,83.81,63.2
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,94.95,71.92
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,94.64,71.33
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,103.57,67.25
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,157.39,85.88
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,212.16,120.24
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,266.51,161.49
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,321.31,206.23
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,375.76,252.02
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,429.89,297.18
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,482.64,339.75
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,534.86,380.6
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,585.3,419.5
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,634.75,456.44
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,681.51,489.64
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,726.62,520.67
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,768.44,549.08
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,807.64,573.69
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,842.36,595.6
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,873.96,615.41
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,900.55,632.01
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,923.73,646.48
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,941.08,657.97
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,954.85,667.41
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,962.51,673.25
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,966.53,677.07
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,963.41,676.67
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,956.74,674.3
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,955.14,676.06
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,937.01,667.51
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,910.13,652.81
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,880.37,636.21
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,839.11,612.56
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,801.4,590.74
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,743.02,554.51
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,684.01,516.28
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,605.88,462.52
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,529.22,406.63
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,421.74,323.76
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,320.14,237.27
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,163.53,18.57
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.34
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,35.68,24.22
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.56,34.04
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.15,39.9
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,61.75,47.24
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,66.77,51.46
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,71.71,55.5
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,102.45,80.94
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,138.27,110.03
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,150.38,119.22
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,168.88,133.48
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,173.46,136.4
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,174.53,136.54
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,197.11,153.98
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,208.01,162.04
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,136.62,104.99
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,110.06,73.08
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,162.09,90.88
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,215.18,123.78
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,267.97,163.18
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,321.45,205.88
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,374.73,249.78
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,427.85,293.04
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,479.43,333.77
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,529.7,372.15
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,578.52,409.34
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,626.68,445.04
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,673.21,478.21
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,718.51,509.71
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,759.34,538.24
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,797.63,564.29
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,831.93,586.64
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,863.2,607.1
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,889.11,623.66
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,911.67,638.22
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,926.1,648.48
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,951.87,665.99
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,957.29,670.3
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,959.02,672.71
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,952.12,670.62
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,941.63,666.48
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,923.41,657.73
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,909.26,651.68
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,874.74,631.81
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,837.63,610.19
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,791.51,582.88
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,743.54,553.65
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,674.37,508.73
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,595.97,455.51
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,515.02,398.39
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,436.53,339.91
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,330.56,256.56
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,231.23,171.96
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,118.49,16.43
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.58
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.99
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,16.34
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,22.61
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.53,39.38
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,70.83,54.76
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,104.38,82.48
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,130.57,103.54
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,105.84,82.8
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,94.26,73.01
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,95.48,73.63
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,96.57,74.13
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,97.07,74.33
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,97.42,74.42
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,106.51,81.44
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,114.09,87.16
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,163.65,95.02
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,214.64,126.95
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,280.22,183.25
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,340.66,236.12
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,369.78,256.03
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,422.15,295.59
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,472.66,337.07
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,523.41,377.87
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,572.02,415.86
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,619.99,452.34
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,620.64,450.97
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,590.97,427.03
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,627.51,453.63
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,664.32,479.85
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,657.5,474.85
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,646.15,466.84
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,781.22,564.78
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,903.34,648.26
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,919.84,658.1
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,932.8,666.78
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,938.92,671.24
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,941.44,673.64
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,936.69,671.59
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,928.39,667.49
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,911.19,659.74
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,898.25,654.86
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,635.17,477.62
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,316.75,242.42
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,567.56,436.72
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,747.18,565.04
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,688.49,523.21
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,629.08,481.89
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,548.46,424.6
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,469.26,365.36
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,363.57,282.92
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,271.05,203.26
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,137.31,24.59
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.32,12.25
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.19,23.16
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.05,32.92
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.61,39.53
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,62.27,47.67
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,67.21,51.7
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,72.08,55.54
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.76,79.94
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,137.09,108.41
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,149.96,118.36
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,169.05,133.28
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,117.78,91.3
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,90.48,68.83
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,137.77,106.54
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,192.65,149.16
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,135.72,103.71
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,98.06,73.57
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,159.56,89.4
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,211.81,121.31
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,264.03,160.11
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,316.86,202.33
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,369.21,245.53
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,421.42,288.25
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,459.71,321.64
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,494.8,348.68
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,509.07,360.11
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,517.95,367.04
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,615.15,437.86
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,710.34,507.47
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,751.59,536.1
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,790.39,562.55
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,824.88,584.45
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,856.38,604.41
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,882.12,622.8
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,904.51,639.26
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,914.08,646.98
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,935.51,662.47
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,941.25,667.6
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,943.36,670.75
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,935.89,667.99
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,932.71,668.19
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,913.85,658.87
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,891.82,647.62
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,858.82,628.26
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,823.21,607.0
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,776.27,577.83
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,727.5,546.78
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,662.51,504.05
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,588.69,453.31
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,506.74,394.36
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,427.37,334.39
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,324.52,252.33
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,209.1,156.23
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,103.03,19.88
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.95,12.53
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,35.8,24.34
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.89
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.39,41.8
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.17,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.96,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,76.01,58.88
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,79.04,60.95
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,82.03,62.93
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,84.65,64.7
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,87.13,66.34
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,88.42,67.01
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,89.6,67.6
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,98.01,74.15
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,98.48,74.31
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,98.64,74.1
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,104.78,78.63
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,156.04,87.32
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,208.7,119.49
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,261.28,158.33
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,314.62,200.61
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,367.82,244.02
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,421.12,287.14
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,471.31,326.88
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,521.75,365.81
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,570.22,402.86
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,617.98,438.41
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,663.43,471.52
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,707.57,502.99
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,616.47,438.53
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,454.12,322.86
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,668.34,476.27
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,850.66,597.95
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,876.28,614.15
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,898.59,629.9
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,815.04,575.02
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,672.22,477.32
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,826.41,587.03
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,957.84,671.85
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,954.49,670.53
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,947.61,668.58
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,931.53,661.79
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,912.15,653.01
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,883.88,637.2
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,858.93,623.48
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,816.12,598.49
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,771.44,571.73
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,714.08,535.35
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,656.01,497.01
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,576.56,441.92
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,498.54,384.77
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,394.42,303.97
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,292.48,218.2
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,147.76,34.16
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
