Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.35,11.98
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,33.9,22.75
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.47,32.23
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,53.66,40.32
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.23,45.95
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,64.92,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,69.56,53.47
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,72.56,55.68
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,75.51,57.8
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,77.81,59.36
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.01,60.83
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,88.19,67.18
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,89.49,67.87
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,90.2,68.1
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,90.76,68.23
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,90.56,67.76
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,106.21,79.95
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,157.61,88.06
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,210.07,120.04
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,262.71,159.38
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,315.91,202.4
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,368.5,246.47
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,420.94,290.27
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,472.3,331.92
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,523.49,372.36
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,546.47,391.58
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,557.35,399.3
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,631.29,455.11
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,711.13,515.46
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,752.62,545.12
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,791.65,572.08
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,825.92,593.96
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,857.15,613.76
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,813.71,584.08
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,714.95,514.42
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,842.7,607.17
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,940.86,674.17
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,815.35,590.37
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,659.15,480.04
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,809.55,591.02
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,935.04,677.14
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,917.49,667.39
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,903.84,661.3
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,871.91,641.97
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,837.37,620.83
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,792.36,592.94
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,745.48,563.16
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,681.44,520.51
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,616.85,475.91
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,526.89,410.62
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,449.6,351.76
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,345.91,269.52
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,248.75,186.18
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,127.85,31.31
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.35,11.88
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,33.91,22.74
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.5,32.25
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,52.62,39.43
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,58.2,44.22
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,63.01,48.18
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,67.75,51.95
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,69.93,53.48
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,72.15,55.01
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,80.51,61.6
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,82.7,63.03
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,127.98,99.52
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,188.62,147.38
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,184.82,143.52
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,190.79,147.54
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,126.54,96.32
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,99.36,74.44
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,152.07,83.09
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,205.81,115.64
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,259.62,155.85
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,313.92,199.8
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,363.13,248.69
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,408.93,290.07
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,448.46,317.15
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,524.22,372.66
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,573.44,411.13
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,621.88,448.13
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,594.69,427.53
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,522.43,373.38
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,663.23,477.18
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,793.4,571.47
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,827.82,593.98
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,859.22,615.09
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,884.83,632.48
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,907.05,647.78
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,925.84,660.99
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,941.14,672.11
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,947.59,678.8
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,950.42,683.4
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,791.26,578.45
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,566.07,418.46
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,766.56,567.88
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,914.72,671.28
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,888.76,655.06
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,854.33,634.22
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,749.53,564.95
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,634.11,486.0
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,578.28,448.0
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,522.23,408.1
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,454.34,358.01
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,387.65,306.3
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,299.98,234.83
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,196.64,147.83
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,97.27,24.47
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,22.71,11.29
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.3,21.39
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,44.17,31.97
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,48.73,36.12
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,53.49,40.21
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,57.83,43.78
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,62.13,47.2
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,68.17,52.0
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,69.14,52.5
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,107.4,83.76
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,150.49,118.23
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,165.26,129.38
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,188.62,147.27
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,184.28,143.39
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,189.75,147.37
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,122.27,93.35
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,91.73,68.67
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,145.44,78.01
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,200.07,111.16
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,270.06,172.64
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,336.35,231.52
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,374.0,261.91
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,421.42,299.0
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,455.61,325.86
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,502.66,361.49
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,543.05,391.91
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,584.19,422.34
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,598.95,433.6
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,604.78,438.28
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,636.52,461.65
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,667.7,484.42
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,686.53,498.36
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,703.29,510.92
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,734.64,534.39
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,752.75,549.09
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,727.09,532.17
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,714.65,524.09
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,838.35,615.06
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,939.63,684.9
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,639.87,478.4
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,240.95,179.99
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,447.22,340.81
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,633.04,479.43
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,541.93,412.67
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,426.67,328.17
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,416.81,323.78
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,427.45,333.79
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,384.62,301.85
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,320.49,253.39
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,270.44,214.53
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,220.42,174.27
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,161.04,124.98
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,101.72,74.13
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,48.54,10.1
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,10.23,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,19.56,8.77
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,34.89,23.47
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,49.92,36.82
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,63.61,48.87
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,77.43,60.78
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,89.11,70.64
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,99.26,79.01
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,93.84,74.04
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,84.3,65.65
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,108.19,85.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,131.41,104.11
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,151.71,120.1
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,171.48,135.46
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,191.11,150.82
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,212.54,167.51
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,212.6,166.82
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,226.25,176.94
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,227.09,166.83
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,209.7,155.55
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,149.71,110.03
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,83.06,59.03
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,145.16,106.42
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,207.1,152.92
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,268.76,198.49
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,341.13,251.39
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,396.59,291.62
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,455.62,334.33
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,298.97,221.37
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,120.31,87.3
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,281.53,209.5
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,450.35,332.17
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,367.88,272.14
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,266.73,197.82
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,228.45,169.76
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,189.29,140.54
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,168.84,125.26
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,148.03,109.58
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,134.41,99.26
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,120.58,88.72
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,101.49,74.14
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,82.4,59.43
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,82.89,60.13
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,83.5,60.94
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,51.47,35.68
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,20.64,11.04
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,12.58,4.59
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,3.8,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.03,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.27,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.51,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.13,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.75,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.38,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.02,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,21.04,9.81
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,35.55,24.14
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,49.94,37.0
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,63.32,48.71
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,75.17,58.83
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,77.48,60.75
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,81.48,63.99
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,97.2,76.82
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,112.74,89.26
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,138.57,109.95
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,166.61,132.06
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,165.95,130.79
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,175.29,137.63
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,193.13,151.11
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,206.28,160.74
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,134.64,103.51
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,100.96,76.34
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,152.37,85.66
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,204.87,117.15
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,257.49,156.48
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,310.52,199.61
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,363.3,244.07
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,415.96,288.31
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,466.48,329.73
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,515.11,368.46
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,535.06,385.28
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,523.58,377.02
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,569.46,410.54
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,618.31,445.73
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,702.56,507.96
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,775.59,562.75
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,713.79,514.62
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,587.22,422.11
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,756.34,545.16
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,900.65,644.41
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,917.6,655.05
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,931.02,664.59
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,936.48,670.18
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,938.31,673.66
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,932.97,671.76
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,924.1,667.77
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,914.14,664.18
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,893.92,653.96
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,863.92,635.98
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,831.24,616.16
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,769.72,576.54
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,706.6,535.07
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,636.61,486.52
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,578.24,444.92
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,502.65,390.27
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,429.12,334.57
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,334.25,259.35
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,244.96,183.24
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,126.92,37.77
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.02,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.24,9.8
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.18,20.42
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.33,31.25
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,47.47,35.05
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,51.84,38.81
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,57.64,43.62
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,63.29,48.18
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,65.33,49.6
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,72.95,55.65
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,104.77,81.49
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,143.28,112.15
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,137.16,106.56
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,137.09,105.98
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,145.02,111.76
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,152.2,116.88
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,110.93,83.8
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,94.73,70.68
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,171.75,104.57
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,253.38,165.57
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,295.44,196.27
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,336.15,227.77
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,373.58,257.58
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,420.12,293.23
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,453.64,316.56
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,518.92,363.98
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,567.88,401.53
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,616.02,437.56
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,662.04,470.26
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,706.66,501.1
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,747.88,530.04
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,786.61,556.39
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,820.59,579.01
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,851.51,599.74
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,877.98,617.28
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,901.14,632.84
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,912.48,641.12
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,935.37,656.9
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,941.98,662.03
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,944.97,665.21
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,938.85,663.35
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,929.17,659.43
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,918.64,656.02
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,897.84,646.07
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,867.57,628.68
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,834.65,609.44
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,789.73,581.97
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,742.93,552.67
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,680.83,512.57
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,618.09,470.46
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,530.06,408.31
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,454.48,352.26
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,353.57,273.27
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,258.62,192.94
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,133.27,40.63
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.02,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,20.98,9.35
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,36.39,24.57
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,51.6,38.03
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,63.47,48.31
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,74.33,57.42
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,82.82,64.38
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,91.09,70.96
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,97.13,75.4
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,102.98,79.57
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,107.51,82.74
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,112.49,86.24
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,113.76,86.73
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,114.85,87.11
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,115.32,87.2
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,115.59,87.16
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,115.5,86.67
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,115.18,86.02
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,177.77,117.13
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,242.39,173.14
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,241.85,158.9
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,314.43,201.14
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,364.85,241.38
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,415.72,281.94
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,465.15,320.69
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,515.32,359.51
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,563.7,396.36
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,611.53,431.93
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,656.65,465.12
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,700.28,496.66
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,740.27,524.71
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,777.74,550.69
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,810.84,574.26
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,840.9,595.45
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,752.36,535.68
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,627.76,449.78
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,627.0,451.19
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,602.99,436.26
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,322.67,239.57
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,30.82,18.25
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,64.08,44.28
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,99.09,71.59
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,67.45,47.34
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,37.61,24.15
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,27.57,16.29
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,17.57,8.39
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,47.93,32.77
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,82.48,60.56
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,69.28,50.28
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,55.94,39.74
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,43.43,29.68
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,32.11,20.41
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,22.5,12.42
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.36
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.85
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.06,20.25
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.68,29.81
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,51.07,38.08
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,58.07,44.11
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,63.2,48.34
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,68.25,52.37
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,71.63,54.91
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,74.94,57.34
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,111.54,87.14
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,161.88,127.34
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,176.13,137.91
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,189.96,148.11
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,125.73,96.68
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,92.39,69.77
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,93.37,70.29
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,94.11,70.58
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,145.04,81.03
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,198.34,112.54
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,252.64,152.8
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,307.1,196.61
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,363.0,242.8
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,414.74,285.87
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,465.3,326.84
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,515.66,366.6
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,563.67,404.28
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,610.98,440.47
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,618.32,445.3
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,602.15,432.08
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,693.28,499.68
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,776.33,561.45
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,822.98,592.66
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,853.57,613.17
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,878.97,630.44
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,900.98,645.62
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,910.43,652.81
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,915.61,657.48
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,928.94,667.29
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,929.55,668.96
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,923.49,666.88
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,913.98,662.72
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,893.96,652.49
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,870.77,640.2
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,841.68,622.91
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,809.84,603.62
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,762.69,573.64
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,713.64,541.76
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,648.74,497.88
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,594.3,460.11
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,515.6,402.07
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,439.08,343.26
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,349.09,271.24
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,264.0,197.83
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,136.2,42.74
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.02,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.07,9.02
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,32.98,21.72
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,44.8,32.3
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.64,40.09
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.4,47.58
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,71.08,54.77
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,76.83,59.33
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,80.47,61.91
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,84.02,64.34
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,86.88,66.44
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,89.59,68.41
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,91.34,69.45
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,92.92,70.37
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,138.18,106.46
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,186.03,143.96
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,192.39,148.21
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,198.17,152.1
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,232.71,162.77
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,273.91,194.07
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,263.26,172.65
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,309.87,197.58
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,363.01,241.49
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,416.29,285.42
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,468.23,327.78
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,519.97,369.07
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,569.9,407.99
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,619.16,445.42
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,666.23,479.5
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,700.97,504.64
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,741.88,534.16
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,793.5,569.86
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,828.6,593.99
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,860.66,615.49
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,886.42,632.94
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,908.75,648.27
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,929.03,662.42
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,945.74,674.42
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,952.7,681.41
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,955.98,686.3
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,952.09,685.32
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,944.6,682.22
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,929.01,675.06
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,910.07,665.8
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,887.36,652.96
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,855.17,633.68
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,811.75,606.75
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,766.38,577.95
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,705.45,537.33
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,643.82,494.82
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,564.85,437.18
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,486.98,377.81
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,379.19,293.24
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,283.98,212.46
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,145.22,45.74
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,10.62,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.45,8.35
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.44,20.44
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.44,30.3
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,51.64,38.4
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,58.33,44.12
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,63.5,48.38
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,68.59,52.43
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,72.0,54.86
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,75.34,57.17
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,77.7,58.89
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,86.69,66.02
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,88.18,66.85
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,89.55,67.6
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,90.3,67.87
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,90.92,68.04
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,90.77,67.61
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,101.12,75.53
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,150.34,83.98
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,203.72,114.46
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,257.2,153.27
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,311.21,196.22
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,364.76,240.55
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,418.17,284.7
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,470.14,326.59
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,521.06,366.5
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,570.19,404.64
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,618.53,441.19
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,664.5,474.66
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,709.12,506.35
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,750.74,535.99
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,789.9,563.37
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,765.21,543.54
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,693.25,492.03
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,815.9,580.46
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,904.47,641.64
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,920.46,652.76
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,947.67,671.73
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,954.24,678.67
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,957.11,683.58
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,951.87,682.06
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,943.02,678.39
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,925.9,670.56
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,912.57,665.31
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,881.45,647.13
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,847.64,627.04
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,802.77,599.38
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,755.98,569.8
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,694.18,528.9
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,631.69,485.99
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,551.03,428.01
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,466.07,363.95
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,365.3,284.11
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,270.55,203.08
