Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,139.07,43.3
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,20.86,8.32
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,35.01,23.31
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,49.11,35.87
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.11,43.85
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.09,51.55
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,74.02,57.28
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,80.82,62.74
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,85.57,66.36
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,87.73,67.76
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,90.11,69.32
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,92.37,70.76
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,92.38,70.38
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,92.4,70.02
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,92.9,70.07
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,101.48,76.62
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,100.28,75.31
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,99.04,74.01
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,146.16,82.71
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,198.78,113.11
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,251.49,151.6
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,305.04,194.44
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,358.58,238.54
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,412.64,282.81
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,464.42,324.71
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,515.88,365.2
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,566.0,404.29
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,615.47,441.9
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,662.35,476.91
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,707.78,510.15
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,749.24,539.98
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,788.17,567.61
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,821.98,591.22
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,852.65,611.79
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,878.22,629.05
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,900.39,644.17
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,801.34,576.34
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,668.84,482.2
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,814.15,589.88
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,938.29,677.12
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,802.66,585.97
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,640.16,470.96
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,772.51,570.85
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,886.65,652.49
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,849.82,628.97
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,810.33,604.31
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,762.32,574.16
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,712.41,541.95
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,635.51,489.24
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,569.83,442.97
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,487.53,382.14
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,407.79,320.08
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,307.31,238.99
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,193.93,144.69
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,96.79,27.9
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,20.91,8.03
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,33.83,22.29
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.77
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,65.92,50.46
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,74.7,57.63
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,66.01,49.93
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,56.05,41.25
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,111.51,86.67
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,161.7,126.84
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,162.71,126.91
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,170.19,132.24
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,182.92,141.96
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,207.77,161.19
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,216.52,167.33
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,224.73,173.04
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,179.49,115.67
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,201.44,114.33
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,254.02,152.8
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,306.84,195.32
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,358.61,238.81
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,410.29,282.3
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,439.31,311.15
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,450.25,322.0
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,494.61,354.54
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,555.61,398.91
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,622.45,448.48
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,704.11,508.42
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,656.27,471.97
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,562.84,402.63
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,548.55,393.12
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,530.72,380.73
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,725.84,523.3
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,898.86,643.66
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,914.77,653.96
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,927.09,662.96
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,933.38,669.62
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,936.05,674.14
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,930.57,672.07
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,921.53,667.84
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,911.99,664.85
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,891.59,654.66
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,860.66,636.3
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,827.04,615.92
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,781.5,587.91
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,734.09,557.87
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,672.13,516.32
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,609.48,472.67
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,519.15,406.22
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,440.99,346.04
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,334.81,260.83
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,235.61,176.0
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,107.33,30.68
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,18.01,5.78
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,34.22,22.53
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,50.07,36.64
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,64.13,48.94
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,77.06,59.99
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,86.89,68.15
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,96.51,75.93
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,107.26,84.47
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,117.7,92.61
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,121.62,95.28
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,128.98,100.75
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,152.23,119.0
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,167.9,130.95
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,180.66,140.45
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,192.26,148.95
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,139.16,106.33
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,98.6,73.71
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,143.68,81.4
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,196.44,111.25
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,248.77,149.1
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,306.98,195.21
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,359.08,238.9
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,411.15,282.65
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,462.05,324.32
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,515.74,366.67
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,566.15,405.41
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,615.88,442.48
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,654.92,471.55
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,701.1,504.53
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,742.02,534.18
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,780.52,561.71
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,792.33,566.28
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,770.84,548.48
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,848.29,605.83
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,899.13,642.19
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,925.77,660.22
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,934.03,666.52
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,939.02,672.06
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,940.31,675.37
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,934.4,673.04
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,933.34,674.09
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,800.88,588.09
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,652.97,485.24
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,740.24,551.54
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,807.68,600.19
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,768.81,576.95
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,727.84,552.16
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,650.76,499.45
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,585.91,453.99
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,502.73,392.8
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,422.11,330.64
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,316.72,245.81
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,199.99,148.75
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,99.7,26.98
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,20.16,6.75
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,33.41,21.83
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,46.56,33.68
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,53.78,40.17
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,61.08,46.46
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.26,57.62
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.63,67.91
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,101.94,80.34
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,119.89,94.74
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,99.28,77.2
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.41,62.06
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,107.2,82.84
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,130.89,101.58
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,154.31,119.84
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,186.0,144.42
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,194.1,150.11
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,201.42,155.21
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,225.02,154.31
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,246.3,162.17
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,257.56,161.76
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,303.25,191.39
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,357.01,236.63
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,410.57,281.77
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,462.57,324.49
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,513.34,365.1
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,551.06,395.06
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,575.29,412.54
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,639.16,460.23
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,702.85,508.37
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,744.81,538.73
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,784.38,566.7
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,818.86,588.84
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,850.3,608.88
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,877.27,627.04
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,900.91,643.11
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,916.05,653.96
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,927.57,662.58
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,949.99,680.1
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,954.52,686.12
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,950.82,685.6
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,943.53,682.92
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,928.11,676.44
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,909.34,667.77
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,886.48,654.92
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,854.55,635.78
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,811.71,609.58
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,766.91,581.41
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,705.36,540.33
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,643.14,497.22
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,561.88,438.55
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,475.37,372.9
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,369.15,288.13
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,270.04,202.79
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,138.75,38.12
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,20.12,6.28
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,33.03,21.47
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,52.78,39.3
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.4
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,67.72,51.99
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,72.95,56.16
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,74.56,57.21
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,76.3,58.32
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,78.59,59.87
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,80.78,61.32
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,88.47,67.12
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,89.23,67.24
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,90.3,67.89
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,91.2,68.44
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,91.02,67.98
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,90.72,67.45
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,144.49,81.85
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,197.25,110.87
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,250.4,149.33
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,304.01,192.33
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,357.04,236.89
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,410.03,281.55
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,461.66,324.0
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,512.72,364.92
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,562.08,404.28
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,610.64,442.06
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,656.82,476.27
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,701.66,508.59
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,743.2,539.02
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,782.33,567.21
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,816.75,589.81
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,848.15,610.33
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,874.69,630.05
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,897.91,647.75
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,927.69,668.58
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,939.84,677.84
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,946.54,683.72
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,949.55,687.37
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,943.48,685.16
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,933.78,680.69
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,924.0,677.24
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,903.67,666.73
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,871.27,648.17
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,836.17,627.53
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,789.99,598.06
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,741.89,566.61
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,677.1,522.14
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,602.93,469.24
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,519.87,408.14
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,439.39,346.18
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,334.48,261.19
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,217.89,163.18
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,107.96,26.74
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,9.83,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,18.74,4.98
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,33.4,21.68
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,47.78,34.51
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,56.05,41.89
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.11,47.97
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,68.4,52.34
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,75.62,58.17
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,75.18,57.49
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,75.11,57.09
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,77.77,58.95
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,80.32,60.69
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,86.17,65.11
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,85.34,64.08
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,133.8,102.66
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,189.07,145.85
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,196.39,150.87
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,203.03,155.4
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,166.81,105.22
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,194.01,107.38
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,247.61,145.88
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,301.71,189.05
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,355.47,234.03
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,409.11,279.06
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,461.46,321.94
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,512.52,362.65
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,561.69,401.63
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,610.04,439.02
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,655.65,472.71
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,699.79,504.48
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,741.28,534.85
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,780.37,563.11
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,813.9,586.23
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,844.33,607.35
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,870.37,625.39
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,893.07,641.32
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,925.29,663.66
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,939.56,674.25
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,851.28,616.61
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,715.83,522.05
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,696.08,510.46
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,673.96,496.72
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,637.37,473.35
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,598.82,448.27
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,731.41,550.4
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,843.05,632.54
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,798.37,603.54
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,751.75,573.26
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,694.3,534.45
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,635.94,493.57
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,552.36,432.46
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,464.82,365.45
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,364.51,284.81
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,270.32,202.87
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,138.29,32.99
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,19.38,4.78
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,32.62,21.0
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,45.81,32.84
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.37,39.61
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,61.0,46.18
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,69.85,53.55
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,75.69,58.22
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,104.09,81.5
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,132.44,104.29
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,104.02,80.46
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,82.02,62.05
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,88.62,67.09
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,88.27,66.44
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,89.1,66.77
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,89.8,67.0
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,88.71,65.82
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,98.41,73.25
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,140.19,78.52
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,193.73,107.23
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,247.17,145.27
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,301.3,188.2
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,355.23,233.09
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,409.05,277.99
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,461.64,320.77
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,513.46,361.79
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,522.49,371.66
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,502.4,357.45
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,600.74,429.39
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,704.8,505.37
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,746.77,535.42
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,786.3,563.29
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,821.5,587.09
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,853.68,608.92
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,880.55,627.18
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,904.04,643.4
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,919.91,655.14
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,946.78,674.21
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,954.68,682.2
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,958.89,688.1
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,953.52,686.8
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,944.51,683.28
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,928.72,676.21
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,916.72,671.75
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,885.79,653.12
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,852.12,632.55
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,807.98,604.98
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,761.84,575.47
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,699.63,533.83
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,636.63,490.12
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,544.75,423.36
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,465.53,363.32
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,360.43,279.69
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,262.11,195.04
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,134.62,28.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,9.83,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,18.67,3.77
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,32.21,20.62
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,45.72,32.75
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.69,36.5
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,55.73,41.72
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.87,50.2
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,77.21,59.49
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,79.97,61.46
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,80.72,61.72
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,114.55,89.09
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,149.8,117.05
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,116.05,89.22
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,92.36,69.7
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,126.75,96.91
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,163.33,125.34
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,122.16,92.31
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,92.31,68.34
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,133.24,74.06
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,195.67,109.34
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,259.1,168.27
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,317.86,224.01
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,335.62,228.1
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,407.22,276.31
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,458.63,317.91
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,508.6,357.26
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,530.71,376.08
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,540.5,383.15
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,612.83,436.05
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,692.38,494.11
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,672.82,477.5
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,607.23,429.0
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,731.19,519.01
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,848.74,601.8
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,874.19,618.1
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,896.2,632.84
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,913.32,644.83
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,926.88,654.7
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,932.46,660.76
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,934.37,664.7
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,932.23,665.11
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,918.92,658.46
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,766.15,559.0
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,598.91,442.71
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,536.76,400.39
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,449.44,338.77
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,571.71,433.96
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,688.09,520.85
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,623.17,476.41
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,558.55,431.38
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,474.7,370.49
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,393.52,307.98
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,275.77,214.15
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,183.73,135.65
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,91.28,14.95
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.13,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.27,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,3.79,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.31,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,55.78,41.91
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,98.33,77.46
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,88.06,68.46
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,77.92,59.66
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,107.97,84.08
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,136.82,107.08
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,155.88,121.82
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,184.73,144.19
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,182.68,141.82
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,191.84,148.37
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,202.81,156.29
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,224.22,172.25
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,247.2,176.25
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,275.85,194.49
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,291.85,200.7
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,324.07,220.97
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,362.52,253.81
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,390.75,277.51
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,434.02,307.64
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,493.05,349.77
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,518.13,369.2
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,529.93,378.55
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,609.7,437.78
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,694.16,500.7
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,735.42,530.25
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,774.31,557.9
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,806.53,579.37
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,835.47,598.33
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,860.26,615.22
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,881.67,629.85
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,902.77,644.6
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,910.8,650.96
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,914.27,655.74
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,914.15,658.35
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,801.01,582.55
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,670.19,491.78
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,757.82,558.37
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,817.58,604.86
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,769.32,572.96
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,719.32,539.53
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,665.93,504.18
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,611.55,467.32
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,511.12,395.44
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,436.33,339.8
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,354.88,277.94
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,259.23,202.85
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,172.64,132.19
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,70.04,48.06
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,30.77,0.24
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.75,0.15
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,32.96,21.15
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,51.36,37.57
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,65.74,50.21
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,79.77,62.25
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,90.75,71.41
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,101.53,80.17
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,103.14,81.09
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,106.23,83.2
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,110.74,86.43
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,115.06,89.47
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,115.36,89.22
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,114.07,87.71
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,114.69,87.77
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,115.12,87.7
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,113.0,85.62
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,110.9,83.58
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,146.83,88.06
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,198.04,115.8
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,249.41,152.18
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,307.38,197.51
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,359.11,240.41
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,411.32,283.91
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,462.07,325.3
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,512.32,365.25
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,561.18,403.85
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,609.66,441.25
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,655.14,474.78
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,699.37,506.57
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,740.67,536.59
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,779.61,564.49
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,812.65,588.17
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,852.28,615.77
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,876.93,633.38
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,898.13,648.41
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,916.47,661.43
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,931.35,672.29
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,935.3,677.51
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,935.57,680.51
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,925.33,675.21
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,911.46,667.64
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,889.83,656.05
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,864.92,642.22
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,824.19,616.26
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,771.85,581.86
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,720.14,548.14
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,667.28,512.77
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,596.92,463.09
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,527.13,411.94
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,420.72,331.84
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,339.57,267.62
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,244.02,189.32
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,136.87,99.6
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,65.2,4.36
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
