Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,11.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,22.48,11.59
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,37.99,26.46
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,53.33,40.19
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,68.34,53.4
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,83.07,66.1
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,93.16,74.57
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,104.63,84.05
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,101.5,81.09
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,100.77,80.17
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,123.9,98.98
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,146.47,116.96
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,132.62,105.15
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,117.68,92.59
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,173.81,137.67
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,212.36,167.45
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,223.02,175.16
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,227.37,168.8
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,259.36,190.29
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,295.72,214.91
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,320.54,232.84
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,347.04,252.26
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,292.35,214.11
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,229.33,168.92
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,215.04,158.81
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,199.91,147.77
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,189.68,140.38
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,178.97,132.55
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,232.94,173.13
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,289.13,214.57
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,319.94,237.21
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,341.67,253.36
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,337.7,250.78
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,333.21,247.98
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,268.02,200.51
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,221.3,166.05
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,213.76,161.26
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,206.16,156.27
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,186.15,141.32
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,165.8,125.98
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,180.79,138.51
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,197.32,152.21
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,271.57,212.52
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,347.97,273.36
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,314.33,248.56
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,279.48,222.65
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,236.22,188.48
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,192.21,152.61
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,141.72,110.41
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,74.05,53.48
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,33.43,4.6
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,12.98,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,24.54,12.93
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,37.48,25.92
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.26,37.38
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,45.88,33.87
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,42.88,31.31
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,37.86,26.9
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,32.87,22.49
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,55.66,41.73
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,77.55,59.94
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,123.98,98.04
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,166.92,132.44
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,186.2,147.48
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,194.08,153.33
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,204.49,160.91
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,214.42,168.06
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,193.01,150.8
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,211.47,142.91
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,225.16,141.43
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,265.16,165.44
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,285.89,198.41
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,288.25,212.38
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,360.87,263.94
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,451.92,329.68
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,439.8,322.64
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,411.03,302.57
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,542.4,400.86
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,685.95,506.8
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,653.02,480.09
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,565.41,414.28
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,649.06,476.35
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,741.21,542.62
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,638.01,469.25
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,519.78,383.81
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,738.67,547.08
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,925.48,676.99
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,930.85,680.2
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,932.34,682.44
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,922.54,677.43
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,908.9,670.09
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,893.63,662.79
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,868.14,648.61
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,829.7,624.22
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,788.61,597.7
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,730.92,559.42
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,671.66,518.78
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,587.34,458.15
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,497.86,390.65
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,386.32,303.11
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,281.3,212.96
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,144.72,14.55
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,24.55,12.61
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,36.89,25.26
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.1,36.21
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.59,43.7
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,66.02,50.88
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,72.15,55.9
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,75.63,58.53
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,78.99,61.14
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,82.27,63.64
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,82.0,63.04
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,88.8,68.3
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,133.52,104.67
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,194.56,153.56
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,131.28,101.95
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,88.57,67.02
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,99.06,75.41
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,155.42,87.73
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,212.2,122.58
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,269.94,166.8
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,327.47,215.04
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,384.95,264.21
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,441.2,311.51
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,496.6,356.94
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,550.01,400.26
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,602.16,441.43
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,651.24,479.41
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,698.37,515.08
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,741.48,547.2
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,781.96,576.86
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,817.59,600.12
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,850.03,621.11
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,876.92,640.72
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,900.25,658.1
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,925.37,675.48
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,933.78,681.89
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,938.79,686.05
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,939.85,687.81
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,928.59,681.87
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,921.45,678.92
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,897.72,665.12
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,870.6,649.07
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,828.85,621.89
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,784.38,592.53
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,723.42,552.33
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,660.81,509.54
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,568.16,442.72
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,486.56,380.9
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,371.96,290.7
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,264.32,197.48
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,121.18,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,11.41,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.08,10.52
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,33.28,22.22
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,42.91,30.94
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,49.39,36.79
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,55.86,42.42
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,58.52,44.54
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,61.31,46.68
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,69.64,53.42
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,72.83,55.76
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,73.85,56.27
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,74.9,56.82
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,85.24,65.14
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,87.07,66.43
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,88.09,66.95
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,88.98,67.36
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,132.55,102.37
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,235.91,164.61
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,224.39,140.83
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,265.75,161.99
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,324.78,211.46
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,383.58,261.66
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,441.34,310.11
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,497.56,356.0
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,551.19,399.3
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,603.39,440.32
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,652.58,478.05
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,699.58,513.28
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,743.33,545.27
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,784.43,574.45
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,819.16,597.93
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,850.52,619.17
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,877.42,637.19
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,900.73,652.91
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,912.41,661.13
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,933.98,676.03
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,939.45,680.51
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,941.0,682.74
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,930.66,677.42
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,916.42,669.79
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,901.23,662.23
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,875.66,647.76
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,835.23,621.93
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,792.14,594.0
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,733.33,555.28
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,672.89,514.1
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,587.73,453.46
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,498.34,386.58
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,385.49,298.77
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,279.5,206.32
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,140.0,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.02,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.32,9.71
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.07,21.21
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,45.08,32.79
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,51.79,38.84
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,58.47,44.65
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,83.97,66.11
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,112.41,89.56
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,129.2,103.1
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,142.86,113.91
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,158.56,126.02
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,173.84,137.63
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,118.65,92.53
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,87.65,67.06
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,87.4,66.58
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,97.22,74.25
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,97.76,74.51
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,153.18,86.22
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,210.4,121.0
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,268.22,164.79
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,325.43,211.84
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,382.53,259.39
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,438.29,304.73
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,493.63,348.34
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,546.62,389.46
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,598.2,428.14
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,647.0,464.02
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,693.73,497.47
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,736.26,527.33
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,776.1,554.54
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,811.5,577.21
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,843.69,597.8
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,791.28,562.74
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,681.81,487.77
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,666.06,480.06
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,647.18,469.13
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,693.69,505.75
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,762.84,556.4
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,776.51,568.34
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,786.5,578.64
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,820.61,603.07
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,840.31,617.23
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,808.04,597.81
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,772.93,576.62
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,713.7,538.32
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,652.91,497.6
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,557.39,429.84
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,474.34,367.8
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,362.63,280.98
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,257.54,187.95
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,127.4,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,21.78,9.79
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,34.78,23.56
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,47.69,35.14
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.5,42.94
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,65.23,50.39
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,73.47,57.17
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,78.79,61.32
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,103.1,81.32
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,130.35,103.34
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,108.17,84.58
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,88.88,68.4
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,128.77,100.72
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,171.19,134.33
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,127.51,98.78
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,100.29,76.6
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,143.79,111.38
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,232.85,160.94
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,272.63,186.07
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,312.69,215.39
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,328.72,222.36
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,380.97,259.88
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,436.28,305.76
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,489.76,349.45
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,541.38,390.56
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,591.83,429.66
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,638.74,464.63
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,692.15,502.79
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,735.14,533.91
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,775.49,562.77
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,810.58,587.88
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,842.43,609.87
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,815.64,592.26
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,764.12,556.88
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,703.88,516.8
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,657.57,484.95
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,528.59,394.29
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,393.17,295.63
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,450.71,340.72
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,484.47,367.87
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,631.97,481.25
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,789.07,595.24
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,673.98,515.22
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,545.45,423.4
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,497.9,390.58
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,449.44,355.36
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,387.94,308.43
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,326.64,259.54
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,245.69,192.65
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,166.52,119.8
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,55.7,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.12,8.95
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.14,22.14
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.12,32.94
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,53.36,40.26
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,63.8,49.18
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,69.4,53.76
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,74.88,58.11
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,78.59,61.0
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,82.18,63.76
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,84.5,65.3
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,86.71,66.75
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,88.01,67.59
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,96.9,74.65
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,97.89,75.09
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,98.75,75.45
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,148.94,115.55
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,242.87,176.48
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,276.38,196.45
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,305.34,214.73
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,326.74,222.86
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,379.64,258.89
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,435.09,304.18
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,488.68,346.96
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,539.94,387.61
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,589.99,426.24
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,636.9,461.64
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,690.3,500.27
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,732.71,530.52
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,772.44,558.44
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,806.7,582.52
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,837.6,603.38
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,760.88,549.8
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,650.23,471.47
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,786.89,571.31
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,907.36,653.6
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,909.58,656.01
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,916.0,662.51
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,903.58,656.22
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,887.45,647.82
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,861.87,634.03
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,832.99,618.01
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,791.63,592.61
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,747.63,564.89
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,685.27,523.28
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,613.51,473.46
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,530.97,412.93
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,450.29,350.73
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,339.94,263.15
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,236.18,166.1
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,77.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.31,7.97
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.0,22.79
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,47.54,34.95
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,56.98,43.33
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,66.3,51.32
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,88.9,70.32
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,110.82,88.36
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,126.34,100.94
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,141.25,112.87
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,113.63,89.48
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,93.32,72.29
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,135.46,106.62
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,179.15,141.58
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,134.58,104.98
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,101.86,78.1
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,101.82,77.94
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,154.03,89.61
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,208.66,122.79
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,264.76,165.43
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,321.55,212.71
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,378.55,261.08
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,407.89,293.59
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,410.72,301.16
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,488.57,358.74
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,593.39,437.71
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,642.21,474.42
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,689.38,509.26
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,731.75,541.84
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,771.44,572.13
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,807.36,598.22
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,828.33,613.11
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,866.39,639.53
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,888.96,655.42
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,897.6,662.18
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,901.59,666.09
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,910.67,673.11
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,908.3,672.56
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,745.14,560.59
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,565.17,429.35
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,705.98,538.4
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,829.51,628.32
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,785.61,598.21
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,739.1,566.99
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,676.29,523.33
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,604.61,471.73
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,518.61,407.5
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,434.77,341.85
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,324.46,252.44
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,219.51,150.79
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,70.87,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,20.31,7.5
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,32.63,21.59
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,44.92,32.7
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,62.34,48.0
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,79.38,62.74
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,81.28,64.17
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,82.95,65.28
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,111.06,88.56
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,139.2,111.41
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,111.48,87.84
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,81.62,62.67
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,131.9,103.87
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,178.44,141.31
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,181.25,142.86
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,183.85,144.33
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,157.63,123.03
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,130.34,96.24
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,202.27,149.36
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,282.99,207.93
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,315.12,229.74
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,368.17,268.06
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,406.31,296.11
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,462.37,338.08
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,420.4,310.2
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,354.67,262.72
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,512.88,382.97
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,686.55,512.74
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,530.63,398.39
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,282.29,209.9
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,311.65,232.6
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,331.58,247.71
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,457.75,343.12
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,575.29,430.13
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,763.17,570.96
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,916.73,680.24
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,920.61,684.49
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,920.58,687.28
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,906.79,679.53
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,896.25,674.22
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,570.58,443.12
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,165.48,126.71
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,107.59,81.51
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,52.93,37.47
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,44.42,30.76
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,35.93,23.92
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,27.85,17.23
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,19.8,10.49
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,12.92,4.67
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,9.83,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,18.93,6.12
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,30.66,19.91
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.39,30.53
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,61.04,46.88
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,78.89,62.3
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,94.25,75.18
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,109.42,87.61
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,124.73,99.92
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,139.23,111.33
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,153.9,122.74
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,168.09,133.6
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,163.93,129.78
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,166.87,131.78
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,163.35,128.34
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,167.93,131.46
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,168.44,131.59
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,207.31,140.55
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,252.9,170.1
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,298.34,204.35
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,350.7,247.21
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,388.13,278.65
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,411.61,298.57
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,435.13,317.31
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,475.58,347.69
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,525.82,385.05
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,560.96,411.6
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,596.84,438.59
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,646.17,474.74
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,692.24,508.38
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,694.51,510.31
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,679.27,500.42
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,688.07,507.35
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,694.39,512.42
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,697.97,516.28
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,699.13,518.59
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,672.29,501.52
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,642.51,482.36
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,679.0,511.89
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,738.44,556.44
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,734.77,556.35
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,727.47,554.01
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,684.54,524.31
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,639.69,492.99
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,578.68,449.94
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,517.12,404.92
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,434.09,341.03
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,332.93,261.33
