Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,14.22,1.54
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,29.04,19.17
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,36.82,26.8
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,44.66,34.13
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,49.85,38.82
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,59.57,47.33
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,63.64,50.59
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,67.66,53.72
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,70.67,55.9
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,73.6,57.97
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,75.6,59.36
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,85.86,67.73
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,87.81,69.03
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,89.62,70.23
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,90.93,71.17
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,133.42,77.13
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,195.14,111.59
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,257.16,158.29
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,318.28,209.67
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,378.91,262.06
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,437.65,312.1
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,495.46,360.13
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,550.53,405.4
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,603.68,447.85
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,653.07,485.44
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,699.88,520.0
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,742.08,551.48
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,781.12,580.11
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,815.31,603.82
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,845.94,625.23
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,869.87,641.81
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,889.89,656.0
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,902.21,665.86
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,910.44,673.31
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,910.47,675.06
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,917.63,681.79
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,902.92,674.06
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,884.29,663.92
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,852.27,643.7
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,816.86,620.65
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,762.33,583.87
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,713.53,549.29
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,626.52,485.06
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,540.0,416.74
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,408.96,303.58
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,256.61,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,14.81,0.92
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.4,19.28
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,42.78,31.76
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,55.8,43.63
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,66.63,53.22
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,77.11,62.26
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,81.31,65.62
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,87.53,70.64
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,97.36,78.64
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,108.42,87.57
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,130.81,105.84
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,157.26,127.07
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,166.25,133.39
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,174.82,139.29
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,193.77,154.15
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,222.64,166.69
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,246.73,182.35
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,273.1,200.78
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,291.49,201.75
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,370.78,253.95
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,407.94,291.54
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,419.2,305.46
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,389.77,286.62
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,342.84,253.71
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,400.52,295.49
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,460.2,337.35
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,445.11,326.68
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,425.78,313.4
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,379.31,280.38
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,341.66,253.24
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,462.4,344.13
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,592.59,437.88
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,467.02,349.18
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,333.39,252.16
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,251.31,191.85
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,151.02,114.62
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,168.43,129.55
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,207.27,160.84
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,184.98,143.96
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,144.97,112.88
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,120.63,93.62
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,95.97,73.54
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,71.16,53.05
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,45.0,31.02
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,26.2,14.41
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,15.94,0.33
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,31.69,21.2
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.28,32.22
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,54.8,42.72
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,62.9,49.84
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,73.57,58.94
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,78.93,63.2
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,84.17,67.23
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,88.01,69.97
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,91.72,72.57
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,93.87,73.97
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,95.96,75.32
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,97.76,76.45
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,99.5,77.52
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,99.98,77.74
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,146.79,90.02
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,204.62,122.01
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,263.27,165.05
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,320.52,211.4
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,377.75,258.76
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,432.5,303.18
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,489.07,348.52
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,543.5,392.05
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,596.01,432.69
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,645.02,469.92
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,691.42,504.29
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,733.01,534.6
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,771.47,562.19
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,804.46,583.04
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,833.84,601.36
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,856.85,618.05
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,875.96,632.49
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,884.62,639.89
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,900.07,651.98
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,898.09,652.28
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,891.98,650.29
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,874.69,641.15
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,853.49,629.51
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,823.66,611.85
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,785.17,587.83
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,726.5,548.93
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,665.99,506.75
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,574.53,441.29
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,483.47,370.89
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,341.8,245.6
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,137.23,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.23,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.34,19.7
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,40.31,29.21
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,52.86,40.49
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,59.38,46.27
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,65.86,51.8
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,70.49,55.46
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,75.05,58.94
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,77.02,60.16
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,79.02,61.38
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,81.05,62.74
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,89.95,69.8
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,91.8,70.97
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,93.57,72.09
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,94.27,72.51
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,132.7,77.84
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,190.83,109.38
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,249.94,152.74
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,309.36,201.62
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,371.31,253.78
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,427.11,300.68
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,482.21,345.85
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,508.47,370.08
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,511.84,374.9
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,593.58,435.33
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,674.51,494.99
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,720.88,528.25
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,758.32,555.15
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,790.32,578.26
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,818.81,597.68
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,840.48,612.7
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,858.26,625.36
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,866.37,632.33
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,870.31,636.85
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,865.76,636.36
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,863.56,637.64
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,843.36,626.18
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,819.48,612.29
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,781.0,587.64
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,739.48,560.26
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,677.37,517.28
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,613.31,470.92
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,518.56,401.23
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,424.18,326.88
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,291.58,204.77
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,96.02,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,15.87,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,31.42,20.19
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,42.61,30.73
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,53.77,40.72
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,59.96,46.18
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,68.32,53.26
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,73.15,57.16
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,77.9,60.89
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,110.19,87.66
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,147.43,118.0
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,158.5,126.4
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,162.24,128.8
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,171.47,135.67
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,180.27,142.13
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,132.14,103.01
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,130.13,76.38
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,214.33,140.91
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,277.94,200.32
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,307.89,222.74
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,339.82,247.28
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,389.33,279.88
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,470.53,340.14
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,501.52,368.14
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,509.16,376.11
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,585.31,433.63
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,660.0,490.41
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,698.7,519.64
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,734.42,546.38
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,764.96,568.67
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,792.11,587.83
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,822.02,608.68
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,839.29,621.03
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,846.24,626.65
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,849.01,629.71
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,844.11,627.15
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,835.23,622.05
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,820.54,613.43
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,796.89,598.67
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,757.93,573.28
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,716.11,545.23
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,651.89,499.42
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,586.0,450.54
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,489.58,378.86
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,392.39,301.71
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,256.57,173.47
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,61.72,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.1,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.14,17.34
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,40.02,28.39
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,49.82,37.17
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,54.98,41.72
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,60.23,46.14
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,64.39,49.49
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,68.51,52.71
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,105.29,83.0
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,146.01,115.7
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,156.97,124.12
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,174.46,137.8
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,177.2,139.3
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,177.52,138.92
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,181.61,141.56
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,204.67,144.46
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,203.08,127.01
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,246.56,147.44
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,304.55,194.62
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,362.14,242.91
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,417.95,289.13
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,472.94,333.63
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,525.11,375.53
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,575.43,414.85
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,622.3,449.74
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,666.75,481.89
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,706.67,511.09
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,743.56,537.68
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,774.71,559.05
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,802.39,577.65
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,824.13,592.48
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,842.13,605.07
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,852.08,613.16
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,868.58,625.75
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,866.6,627.3
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,860.65,626.57
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,843.38,617.75
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,822.39,606.41
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,786.44,584.15
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,753.87,563.54
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,695.16,523.7
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,634.89,480.72
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,539.61,410.84
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,445.67,336.59
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,294.26,188.51
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,91.43,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.09,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.09,17.1
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,39.63,27.89
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,49.05,36.33
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,51.06,38.19
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,53.51,40.23
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,57.29,43.27
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,66.0,50.39
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,67.33,51.21
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,68.75,52.1
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,70.87,53.68
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,72.92,55.2
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,82.38,62.7
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,83.53,63.34
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,129.84,100.5
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,211.88,154.38
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,237.11,170.5
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,262.25,188.48
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,284.61,192.11
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,358.07,239.6
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,415.08,287.38
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,470.68,333.05
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,523.33,375.72
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,574.1,415.78
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,621.76,452.75
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,666.99,487.13
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,706.76,516.78
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,743.42,543.74
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,775.2,564.81
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,803.49,583.3
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,825.32,600.03
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,843.35,614.52
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,848.26,619.34
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,859.57,628.7
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,855.91,628.27
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,848.27,625.43
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,825.86,613.06
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,805.52,601.97
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,766.73,577.79
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,725.12,550.89
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,654.46,502.19
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,582.24,449.81
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,481.82,373.73
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,382.39,293.09
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,229.44,138.58
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,34.27,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.75,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.51,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.65,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.31,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,6.83,0.26
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,67.13,51.89
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,116.84,93.29
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,71.68,55.05
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,15.27,7.3
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,99.56,77.67
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,167.97,132.91
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,176.24,138.83
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,174.9,137.16
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,125.44,97.19
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,60.94,42.51
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,63.3,44.24
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,65.67,45.92
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,176.53,115.53
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,355.1,240.72
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,412.49,290.31
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,465.98,336.13
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,384.76,284.45
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,245.52,182.58
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,335.54,250.83
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,440.85,329.22
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,546.91,409.82
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,669.0,501.21
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,666.55,500.24
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,658.46,495.52
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,718.24,543.0
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,786.7,596.14
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,631.89,482.68
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,436.39,335.13
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,634.19,491.03
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,802.51,618.13
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,777.22,602.46
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,748.27,584.85
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,704.23,555.35
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,657.21,522.62
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,583.36,468.0
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,517.9,417.23
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,420.54,338.78
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,326.22,257.55
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,176.36,98.54
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,13.41,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,27.05,16.71
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,37.04,26.68
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,46.98,35.88
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,52.63,40.97
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,58.31,45.85
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,62.58,49.42
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,66.81,52.85
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,69.43,54.83
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,77.95,61.85
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,80.08,63.34
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,82.17,64.78
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,83.14,65.16
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,84.11,65.54
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,84.91,65.92
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,129.02,77.0
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,187.35,107.87
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,246.4,151.52
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,304.9,200.27
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,363.03,250.32
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,415.47,298.81
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,455.77,334.6
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,496.55,367.96
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,536.12,399.7
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,570.6,426.33
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,603.2,450.99
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,680.78,510.38
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,747.11,561.96
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,778.98,584.08
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,807.42,603.15
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,829.37,619.04
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,847.53,632.52
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,863.95,645.01
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,866.5,648.25
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,862.51,648.31
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,854.45,645.75
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,839.3,637.32
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,820.38,626.21
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,788.39,605.28
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,747.9,577.55
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,691.59,537.03
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,633.58,492.95
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,534.2,416.33
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,436.38,334.21
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,230.76,111.31
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,11.46,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,23.47,13.71
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,33.34,23.55
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,41.27,30.99
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,46.36,35.6
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,51.5,40.04
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,55.21,43.06
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,58.9,45.98
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,73.38,58.14
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,90.94,72.69
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,108.11,86.83
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,124.52,100.15
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,94.57,74.59
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,80.62,62.6
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,82.01,63.5
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,119.28,67.31
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,183.09,100.81
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,247.1,148.15
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,309.89,200.87
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,372.11,255.1
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,432.78,307.61
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,491.98,357.8
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,548.45,405.14
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,602.89,449.61
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,653.34,489.18
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,701.11,525.68
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,744.33,558.91
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,784.3,589.22
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,818.22,613.45
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,848.4,635.05
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,872.86,653.89
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,893.33,670.27
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,904.58,679.58
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,911.62,686.31
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,910.63,688.21
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,905.56,687.5
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,898.81,684.37
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,877.64,671.21
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,841.78,648.39
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,802.56,622.21
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,737.94,575.03
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,679.76,529.93
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,578.98,452.83
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,479.85,368.36
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,249.06,95.98
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
