Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,11.8,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.93,14.78
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,33.61,23.78
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,42.34,31.94
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,48.05,37.1
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,58.23,45.98
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,62.42,49.49
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,66.59,52.88
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,69.06,54.62
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,71.54,56.32
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,74.09,58.08
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,84.46,66.4
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,86.06,67.26
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,87.55,68.04
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,89.09,69.01
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,125.47,72.35
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,188.68,104.59
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,252.26,150.26
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,314.76,201.18
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,376.71,253.35
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,437.12,303.72
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,496.33,351.95
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,552.43,396.89
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,606.48,438.9
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,656.67,476.49
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,704.14,511.09
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,746.92,542.12
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,786.42,570.31
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,820.13,593.56
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,850.1,614.08
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,873.79,630.72
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,893.46,645.02
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,905.49,654.67
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,913.36,661.94
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,910.98,663.46
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,914.95,669.35
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,897.85,660.95
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,876.77,649.97
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,839.55,627.71
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,798.94,602.22
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,736.04,559.23
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,679.89,518.24
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,576.41,441.92
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,474.82,356.85
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,244.18,58.27
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,11.8,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.83,14.37
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,33.43,23.4
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,42.1,31.47
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,47.35,36.19
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,52.65,40.74
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,61.58,48.26
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,66.08,51.79
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,68.49,53.45
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,70.91,55.08
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,73.06,56.6
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,75.16,58.07
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,84.63,65.54
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,86.12,66.33
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,87.35,67.05
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,121.47,69.81
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,182.44,100.55
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,243.84,144.65
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,304.77,194.52
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,365.2,245.85
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,423.06,294.77
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,479.79,341.82
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,534.19,386.45
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,586.6,428.37
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,635.2,465.54
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,681.15,499.77
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,722.48,530.68
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,760.62,558.79
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,793.05,580.52
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,821.83,599.39
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,844.44,616.33
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,863.13,630.92
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,870.78,637.66
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,874.27,641.94
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,881.7,648.17
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,875.02,645.15
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,856.06,634.12
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,833.27,620.48
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,795.17,596.67
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,753.84,569.62
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,696.59,528.7
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,631.45,479.7
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,527.09,401.94
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,425.05,315.45
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,217.59,8.84
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,12.59,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.32,14.92
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,35.54,24.59
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,44.81,33.06
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,49.53,37.25
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,54.4,41.35
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,58.53,44.75
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,67.79,52.41
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,69.77,53.8
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,71.8,55.21
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,113.65,89.73
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,164.33,130.73
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,174.22,138.04
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,183.73,145.06
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,123.86,96.23
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,120.79,69.8
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,180.72,99.97
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,241.01,143.23
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,300.37,191.89
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,359.25,242.15
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,415.97,290.3
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,471.4,336.43
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,524.2,379.96
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,575.08,420.82
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,622.55,457.32
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,667.5,490.97
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,707.31,520.99
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,743.99,548.23
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,775.42,569.46
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,803.32,587.36
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,823.84,602.78
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,840.47,615.83
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,849.46,622.75
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,864.57,633.96
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,860.6,632.21
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,852.58,628.03
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,832.25,615.66
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,808.14,600.66
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,768.06,575.16
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,731.99,551.35
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,664.58,503.33
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,595.85,451.87
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,489.46,371.88
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,385.28,282.48
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,196.34,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,12.2,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,23.12,12.19
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,38.92,27.42
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,54.46,41.31
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,69.61,54.57
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,84.44,67.24
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,98.55,78.97
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,112.3,90.11
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,126.04,101.03
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,139.14,111.23
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,151.14,120.43
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,162.69,129.17
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,169.62,134.13
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,167.8,132.08
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,170.95,134.14
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,192.49,135.26
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,197.06,122.65
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,233.6,139.81
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,295.83,190.13
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,351.85,237.59
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,406.23,283.54
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,459.49,327.79
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,509.74,369.32
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,558.19,408.51
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,567.12,416.44
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,539.27,396.63
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,586.51,432.37
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,626.52,462.72
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,610.94,452.12
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,574.94,427.26
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,567.66,424.12
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,557.48,418.69
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,691.57,519.59
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,817.43,608.85
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,727.28,548.41
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,621.51,474.35
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,468.95,363.08
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,316.4,246.47
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,285.92,224.44
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,254.21,200.39
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,215.83,169.84
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,176.21,137.44
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,112.63,85.53
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,63.19,42.87
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,28.71,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,12.2,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,23.55,12.22
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,35.28,24.3
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,45.21,33.36
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,53.04,40.35
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,60.73,46.97
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,65.17,50.63
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,69.6,54.16
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,69.07,53.43
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,82.14,64.14
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,83.59,64.98
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,84.95,65.77
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,112.68,88.28
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,139.3,109.47
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,160.39,125.88
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,197.55,141.02
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,198.37,125.37
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,232.85,139.25
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,290.03,185.27
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,347.01,232.67
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,397.94,278.34
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,431.5,307.94
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,465.16,334.42
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,496.0,357.99
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,571.03,412.97
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,644.39,466.94
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,633.84,458.9
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,579.07,420.65
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,689.58,500.54
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,780.97,564.22
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,801.0,577.78
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,817.19,589.87
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,825.41,597.03
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,829.66,601.9
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,824.2,600.64
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,814.8,596.96
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,792.19,584.53
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,772.23,573.68
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,730.24,546.84
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,685.54,517.2
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,616.54,469.21
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,546.22,417.35
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,436.22,333.26
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,329.01,237.21
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,125.75,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,11.8,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,22.85,11.33
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.58,23.63
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,44.59,32.78
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,50.3,37.96
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,56.09,42.98
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,60.43,46.59
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,64.75,50.07
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,67.47,52.01
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,75.94,58.75
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,114.16,90.28
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,162.21,129.23
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,171.27,135.64
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,179.88,141.68
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,188.09,147.93
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,204.39,150.94
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,190.32,123.11
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,235.75,140.92
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,294.97,199.49
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,330.85,237.78
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,382.95,271.8
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,459.37,327.67
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,511.01,370.43
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,560.81,410.76
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,535.45,394.86
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,462.91,342.17
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,502.14,372.13
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,533.24,395.93
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,416.3,310.43
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,284.42,211.37
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,415.84,312.43
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,557.54,417.76
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,552.72,415.31
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,545.62,411.97
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,694.18,525.26
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,824.57,618.16
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,801.66,603.32
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,775.06,586.68
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,739.11,562.57
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,695.16,531.72
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,626.45,481.57
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,556.62,427.82
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,444.63,340.39
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,335.8,238.05
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,129.09,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,11.8,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,22.77,10.75
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.21,22.2
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,46.19,33.82
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,51.5,38.64
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,56.96,43.36
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,61.31,46.95
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,65.64,50.42
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,67.13,51.41
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,74.3,57.14
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,76.31,58.51
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,78.29,59.84
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,77.95,59.27
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,86.35,65.9
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,87.88,66.85
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,116.61,68.36
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,175.12,96.18
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,234.36,137.89
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,293.08,185.46
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,351.27,234.64
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,407.96,282.63
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,463.78,329.04
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,516.61,372.9
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,567.48,414.14
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,614.89,451.83
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,659.76,486.79
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,699.46,517.22
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,735.99,544.84
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,767.02,566.43
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,794.45,584.6
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,815.29,600.6
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,832.26,614.19
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,841.68,621.87
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,847.12,627.09
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,852.63,633.33
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,844.56,630.43
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,824.48,618.11
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,800.7,603.08
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,760.62,575.83
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,717.49,545.31
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,655.33,499.7
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,585.98,446.1
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,473.48,359.02
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,364.45,251.03
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,143.06,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,11.8,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,22.68,10.21
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,33.41,22.31
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.87,34.36
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,52.14,39.17
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,57.6,43.9
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,61.9,47.46
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,66.19,50.9
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,66.71,50.96
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,72.88,55.74
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,108.88,85.29
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,149.66,118.21
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,109.55,84.93
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,85.16,64.67
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,86.74,65.82
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,114.52,67.25
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,172.97,94.76
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,232.07,136.34
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,291.19,184.32
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,349.87,234.08
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,406.26,282.28
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,461.32,328.58
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,513.97,372.53
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,564.72,413.91
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,611.81,451.7
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,656.37,486.78
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,695.8,517.1
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,732.08,544.64
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,763.13,566.7
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,790.64,585.16
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,811.76,601.56
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,829.05,615.57
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,836.31,621.67
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,849.25,631.88
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,844.24,629.52
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,835.2,624.57
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,814.0,611.44
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,789.07,595.52
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,747.02,567.93
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,709.06,541.92
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,640.05,490.86
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,569.97,436.15
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,455.43,346.44
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,342.39,229.84
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,133.62,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,10.62,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,20.27,7.97
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,35.58,24.0
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,50.38,37.31
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,63.44,48.81
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,76.23,59.79
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,90.09,71.42
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,103.46,82.4
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,117.29,93.57
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,130.53,104.09
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,101.83,79.78
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,80.75,61.92
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,81.24,62.04
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,81.79,62.2
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,131.59,102.54
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,205.38,150.04
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,224.81,155.61
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,259.99,175.91
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,299.75,210.51
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,325.33,234.37
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,367.77,265.23
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,419.97,304.26
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,454.78,332.45
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,488.29,359.13
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,479.92,354.14
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,467.95,345.47
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,506.0,374.6
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,546.04,404.98
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,541.93,402.75
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,534.32,398.02
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,621.36,463.72
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,696.61,520.37
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,697.35,522.19
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,694.83,522.21
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,549.36,418.17
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,402.38,308.79
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,604.02,464.17
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,770.5,582.98
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,726.99,553.02
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,680.83,521.23
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,606.89,466.68
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,531.82,408.36
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,413.87,315.45
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,294.38,190.32
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,112.0,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,10.62,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,20.5,7.51
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,30.92,20.09
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,43.75,31.67
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,60.49,46.28
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,78.44,61.64
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,69.43,53.85
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,63.35,48.49
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,94.65,74.59
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,126.13,100.35
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,98.21,76.71
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,77.86,59.51
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,78.71,59.93
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,79.59,60.37
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,80.6,61.07
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,114.1,68.88
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,193.18,120.64
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,265.13,181.03
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,301.93,211.23
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,335.1,239.4
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,372.21,268.23
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,411.78,298.94
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,440.45,322.49
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,467.09,343.98
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,496.41,367.09
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,525.41,389.73
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,563.98,419.0
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,594.29,442.36
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,608.59,453.7
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,620.12,463.06
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,628.69,471.35
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,634.64,477.83
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,587.4,445.33
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,554.9,422.8
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,531.84,407.94
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,506.3,390.98
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,481.88,374.15
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,455.42,355.48
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,552.43,430.78
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,631.97,487.17
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,557.65,429.94
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,482.03,370.26
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,360.48,274.4
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,241.28,147.31
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,86.9,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
