Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,11.02,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,20.82,7.07
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,35.1,23.71
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,49.41,36.74
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,59.44,45.74
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,69.35,54.36
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,80.03,63.54
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,95.86,76.94
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,112.35,90.55
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,132.94,107.41
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,136.83,110.33
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,144.27,116.23
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,153.32,123.2
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,162.03,129.86
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,165.21,132.2
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,181.43,138.41
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,192.88,146.31
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,204.52,154.74
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,216.31,163.54
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,237.46,179.79
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,293.78,220.98
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,363.96,273.57
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,430.06,324.05
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,514.91,390.1
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,578.09,440.13
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,641.13,490.4
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,589.62,452.03
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,505.69,387.27
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,641.07,494.52
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,775.0,598.53
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,794.55,613.15
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,810.23,625.53
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,817.71,632.34
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,821.15,636.45
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,814.25,634.09
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,803.33,628.88
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,789.35,621.34
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,766.52,606.94
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,723.45,575.85
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,677.68,541.43
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,609.83,487.44
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,540.86,429.63
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,423.59,331.18
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,299.82,175.68
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,117.41,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,8.65,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,20.11,6.16
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,28.46,18.85
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,36.98,27.04
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,42.23,31.95
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,47.58,36.7
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,51.44,40.06
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,55.31,43.31
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,63.85,50.46
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,67.05,52.87
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,69.94,55.08
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,72.7,57.17
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,74.59,58.49
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,76.37,59.73
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,77.93,60.92
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,103.17,61.42
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,166.67,90.6
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,230.25,136.12
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,293.44,189.09
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,355.94,244.23
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,416.08,297.35
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,474.67,348.22
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,530.61,396.36
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,584.4,441.5
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,634.44,481.64
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,681.67,518.45
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,724.14,551.84
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,763.27,582.14
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,796.59,606.77
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,826.13,627.78
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,849.29,644.45
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,868.4,658.48
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,879.08,666.88
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,885.56,672.62
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,883.57,673.65
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,877.54,672.02
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,859.21,660.87
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,846.94,653.75
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,807.86,625.99
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,765.63,594.64
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,696.85,541.89
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,626.32,484.35
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,506.07,387.05
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,377.19,198.47
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,162.21,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,8.26,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,19.18,4.62
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,27.98,18.52
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,36.93,27.16
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,42.56,32.49
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,48.24,37.65
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,52.06,40.9
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,55.9,44.03
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,64.95,51.65
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,68.78,54.58
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,71.64,56.65
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,74.38,58.59
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,76.84,60.27
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,79.18,61.85
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,80.69,62.85
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,104.4,62.76
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,167.76,91.27
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,231.14,135.8
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,293.72,187.25
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,355.68,240.84
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,415.4,292.51
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,473.57,341.91
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,528.93,388.5
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,582.17,432.17
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,631.42,471.03
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,677.86,506.72
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,719.56,538.9
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,757.92,568.08
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,790.15,591.98
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,818.59,611.98
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,841.07,628.07
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,859.54,641.64
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,869.0,649.78
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,874.3,655.37
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,870.23,655.24
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,871.78,659.08
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,851.34,646.94
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,827.01,631.93
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,784.46,603.33
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,738.68,570.88
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,664.98,515.94
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,599.69,463.28
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,475.84,363.26
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,340.88,155.14
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,140.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.74,0.69
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,28.54,18.69
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,43.18,32.3
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,57.94,45.72
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,72.71,58.88
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,86.62,70.99
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,100.26,82.6
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,112.51,92.79
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,123.13,101.42
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,126.21,103.54
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,124.45,101.56
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,133.92,108.9
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,142.98,115.79
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,163.79,132.58
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,187.02,139.76
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,187.03,121.46
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,229.06,138.87
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,286.87,186.79
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,344.18,236.92
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,392.63,283.33
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,430.59,318.83
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,490.06,366.46
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,553.14,417.4
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,385.81,296.45
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,139.44,104.95
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,337.77,261.2
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,534.13,409.54
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,499.24,383.08
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,442.17,340.67
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,636.29,491.34
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,810.39,618.94
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,703.8,542.39
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,552.66,430.26
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,686.55,534.37
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,802.72,616.62
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,780.32,600.45
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,760.39,586.68
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,714.04,555.1
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,665.09,520.23
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,590.83,464.78
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,515.68,404.96
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,389.02,299.5
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,248.82,89.76
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,96.71,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,15.74,0.18
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,30.45,19.85
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,44.88,33.18
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,60.12,46.74
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,75.03,59.68
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,89.23,71.81
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,103.06,83.36
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,116.38,94.06
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,129.35,104.25
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,141.56,113.84
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,153.24,122.87
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,111.28,87.73
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,81.58,62.81
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,128.02,100.8
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,195.81,144.59
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,225.95,161.35
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,256.33,182.48
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,274.34,185.17
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,333.19,223.79
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,385.75,269.25
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,439.17,314.22
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,488.72,355.31
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,536.5,393.95
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,580.21,428.81
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,621.44,461.03
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,580.38,432.23
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,510.0,380.88
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,626.44,468.18
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,740.57,551.18
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,604.94,454.42
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,421.99,319.88
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,610.3,464.19
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,776.4,583.99
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,613.16,468.6
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,434.14,335.47
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,568.14,440.63
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,688.75,529.07
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,637.23,492.61
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,582.99,453.77
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,501.81,391.89
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,418.96,325.72
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,297.99,225.59
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,161.05,36.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,54.52,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,8.65,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,16.58,0.0
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,29.53,19.07
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,42.34,31.1
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,54.33,41.88
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,66.02,52.11
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,74.67,59.54
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,83.09,66.57
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,95.52,76.75
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,107.36,86.2
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,89.89,71.19
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,75.97,59.25
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,77.29,60.09
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,78.61,60.91
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,122.44,97.24
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,180.08,132.84
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,181.3,114.96
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,223.08,132.45
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,283.15,192.26
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,318.87,231.9
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,347.61,255.47
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,375.19,277.83
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,420.45,312.63
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,478.19,357.05
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,480.63,360.33
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,482.03,362.06
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,520.67,392.32
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,573.69,432.46
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,540.9,409.43
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,514.86,390.9
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,553.99,421.9
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,611.57,465.22
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,680.9,518.38
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,758.61,574.53
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,614.69,472.3
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,455.6,354.19
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,430.19,336.76
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,402.99,316.73
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,369.59,292.39
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,334.52,265.81
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,287.91,228.68
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,239.96,188.78
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,168.07,125.99
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,67.08,1.56
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,24.17,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,8.26,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,16.03,0.0
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,27.84,17.54
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,38.48,27.73
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,44.38,33.21
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,50.38,38.52
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,54.95,42.36
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,59.5,46.06
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,62.42,48.24
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,70.64,54.89
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,73.13,56.69
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,75.58,58.46
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,77.46,59.75
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,79.31,61.0
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,123.57,97.21
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,181.31,133.04
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,214.38,150.02
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,248.23,173.03
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,263.2,189.68
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,261.08,193.06
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,328.4,234.46
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,437.71,311.35
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,487.82,352.85
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,536.0,392.07
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,536.74,394.81
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,497.99,367.42
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,603.7,446.33
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,694.61,514.06
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,722.89,535.06
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,747.68,552.9
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,766.36,566.29
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,789.7,583.0
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,791.71,585.49
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,789.35,585.41
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,780.93,582.09
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,768.58,576.13
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,749.1,564.45
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,721.16,546.54
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,673.91,514.42
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,624.16,478.89
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,547.36,420.99
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,469.86,359.23
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,343.03,253.59
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,196.76,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,74.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,8.26,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,15.9,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,27.33,16.91
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,38.86,27.91
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,48.67,36.77
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,55.97,43.19
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,61.0,47.4
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,66.02,51.44
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,68.7,53.36
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,71.43,55.27
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,73.88,57.03
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,82.64,64.03
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,84.04,64.87
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,85.45,65.74
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,86.72,66.51
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,101.86,65.26
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,158.61,88.53
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,216.07,126.9
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,272.86,171.93
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,329.45,219.48
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,339.26,241.18
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,307.81,226.68
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,372.89,274.4
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,447.19,329.28
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,427.19,316.43
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,388.01,288.81
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,546.24,408.07
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,699.61,520.97
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,729.1,542.94
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,755.15,562.2
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,773.66,575.67
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,796.68,592.39
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,801.63,597.29
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,802.41,599.66
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,794.91,597.37
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,783.45,592.39
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,758.09,576.42
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,735.34,561.88
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,688.63,529.58
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,639.41,493.79
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,562.04,434.45
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,484.05,371.17
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,355.5,261.81
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,205.76,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,80.15,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,7.47,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,15.69,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,25.24,15.15
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,34.91,24.62
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,40.32,29.74
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,49.7,38.09
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,54.48,42.15
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,59.25,46.05
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,62.23,48.31
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,65.21,50.5
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,67.61,52.27
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,69.96,54.0
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,112.13,88.84
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,155.34,123.68
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,165.78,131.82
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,189.33,141.19
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,218.32,157.45
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,244.85,176.66
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,265.38,193.07
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,283.14,207.74
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,344.73,245.56
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,442.0,314.56
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,493.79,357.81
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,543.55,398.52
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,530.43,392.52
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,473.62,352.5
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,596.18,444.61
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,706.74,526.73
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,735.56,547.15
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,760.73,564.14
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,780.12,578.88
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,795.68,591.23
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,810.53,602.52
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,813.24,605.76
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,806.47,603.58
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,795.72,598.77
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,770.97,583.43
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,742.56,565.13
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,696.69,532.83
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,655.6,502.29
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,576.66,442.21
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,497.2,378.16
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,364.56,264.39
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,208.87,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,14.49,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,26.27,15.73
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,37.0,26.24
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,43.0,31.82
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,49.13,37.25
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,45.87,34.41
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,37.07
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,64.54,50.11
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,79.48,62.42
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,87.81,69.11
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,96.06,75.66
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,129.66,103.14
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,159.64,127.17
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,115.12,90.23
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,97.09,63.13
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,154.96,85.08
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,213.16,123.54
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,270.81,169.5
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,328.0,218.11
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,382.62,264.98
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,436.17,310.41
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,487.44,353.66
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,536.75,394.31
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,582.39,430.55
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,625.49,463.92
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,663.2,493.63
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,697.73,520.58
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,727.06,543.52
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,752.87,562.69
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,772.03,576.71
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,787.39,588.31
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,799.03,597.54
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,798.41,598.57
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,789.99,595.29
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,777.59,589.3
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,751.7,572.83
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,728.04,557.48
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,680.54,524.42
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,630.58,487.83
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,549.25,424.89
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,467.39,357.97
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,332.72,239.87
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,135.56,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
