Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,53.26,43.04
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,57.49,46.72
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,60.71,49.43
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,63.82,52.0
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,65.98,53.59
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,68.03,55.06
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,69.9,56.59
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,71.68,58.05
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,105.91,61.38
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,167.73,93.81
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,229.02,140.47
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,289.69,193.32
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,348.5,247.26
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,405.83,300.2
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,460.0,350.38
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,512.04,397.72
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,560.06,440.13
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,605.3,479.12
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,646.43,514.68
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,684.31,546.93
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,716.01,573.87
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,743.99,597.54
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,766.06,615.36
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,784.19,629.69
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,792.44,636.8
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,796.58,641.14
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,790.59,638.71
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,780.65,633.19
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,765.46,622.09
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,738.43,601.18
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,690.42,563.41
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,639.31,520.52
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,548.66,443.44
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,456.84,349.45
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,230.92,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,9.83,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,23.13,12.76
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,29.8,21.1
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,36.65,27.81
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,41.15,32.18
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,45.72,36.43
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,54.02,43.87
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,58.54,47.72
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,61.74,50.29
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,64.83,52.72
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,67.31,54.57
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,69.7,56.32
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,71.53,57.69
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,73.27,58.97
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,105.14,61.66
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,166.46,92.7
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,226.58,137.48
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,286.06,188.51
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,343.44,240.02
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,399.5,290.63
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,453.07,339.12
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,504.54,384.84
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,552.25,425.88
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,597.19,463.6
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,637.58,497.58
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,674.71,528.35
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,705.69,553.29
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,732.95,575.05
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,753.77,591.77
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,770.65,604.94
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,779.32,612.37
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,783.97,617.07
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,778.49,614.53
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,769.15,609.05
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,753.19,597.6
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,725.46,576.74
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,677.26,542.02
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,626.09,502.24
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,536.35,428.27
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,445.82,336.7
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,224.77,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,10.23,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,21.75,11.01
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,29.34,20.35
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,40.23,30.61
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,45.24,35.36
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,50.32,39.96
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,53.59,42.76
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,56.9,45.49
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,59.59,47.59
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,62.26,49.63
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,64.41,51.18
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,73.54,58.79
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,75.25,60.01
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,76.87,61.16
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,104.32,62.48
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,161.55,90.22
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,218.31,131.46
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,274.55,178.66
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,328.48,226.52
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,381.33,273.94
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,431.6,319.42
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,479.86,362.43
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,524.48,400.97
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,566.46,436.41
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,603.75,468.09
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,637.91,496.73
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,665.44,520.05
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,689.35,540.32
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,707.32,555.61
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,721.52,566.88
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,731.78,575.39
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,731.22,576.08
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,722.05,570.64
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,709.0,562.12
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,680.39,540.76
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,648.18,515.92
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,601.51,480.47
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,547.16,436.79
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,454.68,360.73
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,363.26,270.86
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,183.5,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,11.41,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,21.66,9.8
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,35.14,24.32
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,48.51,36.58
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,61.15,48.06
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,73.5,59.09
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,84.82,68.88
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,95.83,78.22
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,107.43,87.9
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,118.63,97.11
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,106.53,86.36
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,95.8,76.88
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,118.58,95.89
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,140.5,113.95
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,153.59,118.61
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,169.29,130.06
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,178.65,136.89
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,195.37,149.83
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,227.94,174.28
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,267.58,204.91
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,259.37,199.95
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,248.26,192.26
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,259.8,201.38
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,272.01,211.01
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,255.96,199.22
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,237.46,185.3
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,189.78,147.77
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,150.49,116.42
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,124.23,95.55
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,97.43,74.05
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,159.28,125.1
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,220.29,174.91
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,203.5,162.04
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,186.1,148.63
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,162.0,129.14
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,137.09,108.64
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,97.47,75.79
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,70.8,53.1
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,47.4,33.04
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,21.46,10.56
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,9.91,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,9.83,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.79,8.89
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,28.38,19.02
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,36.15,26.52
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,44.7,34.46
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,50.22,39.51
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,53.14,42.08
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,56.15,44.64
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,58.91,46.9
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,61.65,49.11
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,69.69,55.84
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,71.75,57.26
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,73.53,58.68
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,75.22,60.02
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,98.92,60.43
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,157.41,87.52
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,215.09,128.87
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,272.31,176.83
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,327.92,226.24
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,382.5,275.27
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,434.35,322.21
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,484.24,366.61
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,530.56,406.48
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,574.34,443.19
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,612.94,475.58
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,648.37,504.75
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,678.94,530.03
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,705.99,552.27
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,725.77,568.37
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,741.71,580.36
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,749.51,586.85
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,753.38,590.63
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,747.38,587.48
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,745.55,587.15
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,721.7,569.56
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,694.26,548.62
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,645.15,511.53
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,593.25,469.8
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,503.44,396.17
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,413.15,303.71
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,207.38,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,9.44,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,19.98,7.73
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,28.73,19.43
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,37.51,27.84
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,42.86,32.96
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,48.27,37.94
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,57.33,45.94
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,62.29,50.11
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,65.53,52.67
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,68.75,55.15
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,71.7,57.35
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,74.58,59.47
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,75.97,60.41
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,77.36,61.36
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,99.04,62.36
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,156.04,88.83
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,211.35,127.61
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,266.44,172.66
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,319.41,218.46
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,373.8,265.77
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,422.75,309.24
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,469.88,350.49
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,512.9,387.17
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,553.35,420.91
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,592.62,453.3
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,626.53,481.1
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,654.3,502.95
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,678.5,521.76
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,695.74,536.04
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,709.17,547.29
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,600.83,468.19
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,452.99,357.26
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,577.51,455.86
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,692.53,540.54
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,661.76,517.45
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,627.63,492.26
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,572.57,451.84
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,515.11,407.15
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,416.69,327.55
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,318.79,233.11
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,161.2,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,10.62,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,20.5,6.88
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,30.84,20.68
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,43.89,32.8
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,50.72,39.18
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,57.57,45.33
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,66.08,52.76
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,74.3,59.77
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,40.3,29.94
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,11.42,4.45
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,12.96,5.77
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,14.5,7.07
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,15.66,8.05
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,16.81,9.03
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,32.95,21.77
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,49.16,35.04
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,66.61,49.29
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,83.52,63.03
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,91.46,69.43
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,99.51,75.93
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,142.41,110.35
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,187.28,146.15
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,147.04,114.15
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,104.49,79.98
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,94.91,72.46
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,85.16,64.73
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,216.44,172.74
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,347.35,277.91
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,378.02,303.7
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,425.71,343.01
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,332.06,268.69
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,232.83,187.95
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,213.48,173.02
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,193.63,157.21
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,170.95,138.68
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,147.47,119.13
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,227.87,188.17
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,307.88,253.71
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,234.39,189.53
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,158.49,116.44
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,52.14,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,10.62,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,20.35,5.9
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,32.36,22.32
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,44.34,33.8
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,52.59,41.6
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,60.8,49.13
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,69.68,56.94
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,75.17,61.54
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,78.92,64.61
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,82.65,67.62
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,85.19,69.39
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,87.74,71.16
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,89.15,72.07
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,90.62,73.04
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,105.33,71.81
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,156.83,94.69
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,217.3,146.98
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,255.87,186.77
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,284.03,210.63
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,310.9,233.61
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,304.81,232.96
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,291.14,225.07
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,258.78,200.86
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,224.93,174.75
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,193.08,150.11
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,166.24,129.07
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,145.57,112.58
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,124.06,95.31
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,221.07,174.84
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,333.95,264.93
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,304.13,241.61
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,256.05,204.35
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,238.19,191.17
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,219.62,177.02
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,194.85,157.21
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,169.13,136.21
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,139.26,111.4
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,108.16,85.0
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,72.71,54.37
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,27.56,15.1
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,11.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,9.44,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,19.77,4.19
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,29.98,19.98
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,40.17,29.82
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,46.41,35.76
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,52.7,41.52
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,73.6,59.95
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,96.4,79.69
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,108.0,89.51
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,119.18,98.84
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,129.16,106.84
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,138.99,114.61
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,110.85,90.15
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,84.7,67.48
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,91.56,69.63
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,98.67,75.01
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,110.46,84.45
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,122.47,94.03
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,150.89,116.2
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,181.07,139.72
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,222.72,172.03
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,270.08,209.22
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,215.33,166.84
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,147.52,113.18
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,173.02,133.74
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,200.68,156.01
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,244.92,191.49
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,283.15,222.19
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,312.71,246.95
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,329.97,262.34
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,369.26,295.91
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,426.31,343.13
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,408.36,330.32
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,388.5,315.86
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,358.93,292.61
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,327.65,267.37
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,285.93,233.09
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,243.07,196.67
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,181.36,142.96
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,102.78,71.62
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,34.92,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,9.44,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,18.29,1.71
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,29.58,18.81
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,39.5,28.28
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,45.84,34.17
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,52.22,39.88
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,72.66,57.61
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,94.7,76.46
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,101.57,82.05
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,109.98,88.86
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,66.26,51.27
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,14.5,6.8
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,41.89,30.21
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,72.67,56.27
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,91.37,60.07
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,147.59,80.87
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,204.56,118.92
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,261.42,164.92
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,316.56,213.06
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,371.18,261.95
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,423.01,308.72
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,473.02,353.27
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,519.67,394.36
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,564.03,432.73
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,602.54,467.02
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,637.88,498.38
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,668.49,524.74
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,695.62,548.1
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,609.75,482.42
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,473.89,376.95
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,600.31,478.76
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,700.44,556.9
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,719.15,570.53
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,734.9,582.3
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,709.34,563.4
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,680.1,540.92
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,628.37,501.15
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,573.77,456.62
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,477.53,376.68
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,393.43,284.77
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,161.68,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,8.65,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.17,0.19
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.66,17.73
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,37.19,26.99
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,43.23,32.75
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,49.33,38.34
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,55.72,44.02
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,61.95,49.42
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,87.85,71.84
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,113.96,93.98
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,96.12,78.03
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,80.34,64.02
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,81.7,64.92
