Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,83.1,65.85
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,93.65,64.87
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,148.24,86.69
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,207.1,126.74
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,259.81,168.97
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,308.64,209.89
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,361.64,255.26
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,411.09,299.35
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,458.9,341.41
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,502.85,378.91
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,544.44,413.56
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,584.43,447.01
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,619.41,476.13
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,649.98,501.79
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,677.35,524.78
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,696.59,541.35
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,712.05,554.95
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,722.35,563.93
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,728.9,570.29
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,722.06,566.25
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,711.29,559.1
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,686.31,541.27
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,657.71,519.86
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,605.19,480.63
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,558.18,442.91
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,463.94,365.58
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,370.71,268.31
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,150.51,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,7.47,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.25,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,25.6,16.2
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,34.13,24.81
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,39.35,29.91
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,44.66,34.89
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,48.17,38.01
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,51.74,41.06
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,59.49,47.85
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,62.65,50.47
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,64.94,52.27
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,67.14,53.99
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,69.08,55.46
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,70.93,56.86
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,78.71,63.42
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,137.87,74.87
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,197.14,114.62
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,256.12,163.41
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,313.79,214.84
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,370.48,266.52
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,424.34,316.23
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,476.3,363.5
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,524.54,406.05
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,570.27,445.39
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,611.64,481.26
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,649.88,513.9
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,682.77,541.85
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,712.11,566.61
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,734.76,586.0
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,753.52,600.9
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,763.57,609.26
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,769.59,614.76
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,765.33,612.87
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,757.15,607.85
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,734.95,591.83
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,716.9,577.93
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,670.14,541.2
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,620.53,499.6
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,532.07,424.48
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,443.33,324.15
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,192.0,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.81,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,24.68,15.5
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,33.64,24.57
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,42.45,32.98
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,48.42,38.62
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,52.86,42.61
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,57.28,46.43
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,60.34,48.93
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,63.39,51.34
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,65.86,53.21
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,68.3,55.01
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,69.89,56.18
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,78.69,63.64
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,84.68,68.46
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,141.22,80.3
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,197.25,117.19
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,252.98,162.6
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,307.04,210.18
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,360.14,257.99
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,410.46,303.98
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,458.93,347.71
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,503.81,387.04
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,546.22,423.33
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,584.4,456.13
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,619.6,485.88
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,533.83,421.0
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,386.0,306.02
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,557.02,443.72
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,713.86,566.29
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,686.33,545.99
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,656.41,525.15
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,679.8,543.96
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,704.65,563.09
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,679.31,543.46
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,650.26,520.54
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,604.86,486.64
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,551.26,443.87
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,458.38,366.5
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,366.49,268.7
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,148.57,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.13,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,22.53,13.26
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,35.46,25.82
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,49.26,38.63
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,62.93,51.15
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,75.59,62.55
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,86.04,71.75
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,99.88,83.8
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,114.98,96.76
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,116.95,97.88
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,127.07,106.07
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,139.72,116.54
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,151.5,126.19
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,163.05,135.58
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,179.81,139.46
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,162.25,126.14
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,136.77,107.38
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,139.98,109.95
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,143.22,112.55
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,80.36,61.11
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,14.54,6.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,46.48,33.18
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,78.66,59.87
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,55.75,40.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,32.96,21.97
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,29.87,19.42
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,26.79,16.87
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,179.13,145.76
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,342.33,280.36
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,240.36,196.68
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,135.08,108.2
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,121.06,96.92
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,106.85,85.22
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,92.47,73.17
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,77.81,60.72
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,61.97,47.21
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,45.5,32.94
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,30.06,19.38
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,5.87
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,35.93,27.17
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,67.38,55.58
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,91.46,77.07
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,114.51,97.45
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,67.55,55.3
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,12.98,6.09
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,12.99,6.08
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,12.99,5.58
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,11.85,4.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,53.05,39.86
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,94.91,75.27
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,53.06,39.73
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,16.84,8.8
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,22.98,14.07
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,30.28,20.34
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,37.58,26.63
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,51.85,38.89
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,66.17,51.19
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,52.59,39.66
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,39.06,28.11
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,27.9,18.53
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,8.93
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,15.23,7.63
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,13.7,6.31
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,11.78,4.65
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,2.98
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,7.96,1.3
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.06,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,9.86,3.11
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,14.82,7.76
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,19.79,12.4
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,24.78,16.97
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,29.77,21.48
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,17.14,9.96
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.33,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.09,0.0
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,16.41,9.18
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,26.77,18.49
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,19.88,12.22
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,12.99,5.5
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,102.44,80.47
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,186.72,149.56
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,171.04,137.45
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,147.31,118.56
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,171.24,138.29
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,200.17,162.26
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,165.85,134.18
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,131.91,106.06
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,114.34,91.42
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,96.34,76.36
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,87.75,69.2
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,79.03,61.92
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,68.17,52.79
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,57.6,43.88
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,51.01,38.33
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,44.43,32.76
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,39.79,28.84
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,35.16,24.9
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,30.15,20.58
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,25.16,16.23
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,20.18,11.87
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,15.2,7.46
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,10.24,3.01
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.75,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.18,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.27,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.2,0.25
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,12.15,5.18
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,17.5,10.24
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,22.86,15.28
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,28.62,20.59
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,34.39,25.82
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,53.65,43.3
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,71.43,59.25
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,104.06,88.14
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,134.8,114.88
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,142.93,121.7
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,150.81,128.33
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,126.71,106.84
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,103.19,82.08
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,99.62,79.01
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,95.76,75.7
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,118.38,94.5
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,141.59,113.69
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,182.92,147.22
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,228.51,184.3
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,230.05,185.94
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,230.86,187.06
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,201.12,163.11
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,160.33,129.64
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,152.59,123.25
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,144.53,116.54
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,109.62,87.54
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,74.53,58.06
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,42.9,31.24
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,4.88
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.27
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,306.44,263.01
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,582.39,485.75
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,526.1,437.53
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,467.05,387.22
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,383.96,314.14
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,301.85,225.0
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,117.27,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,6.69,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,13.38,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.49,12.58
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,31.13,22.11
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,40.22,30.83
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,46.68,36.96
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,50.05,40.02
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,53.52,43.03
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,56.34,45.43
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,59.15,47.78
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,61.07,49.29
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,69.44,56.52
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,71.65,58.35
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,73.76,60.1
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,110.73,92.37
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,179.87,138.77
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,204.7,155.88
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,230.56,176.3
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,225.32,176.16
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,208.37,165.75
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,187.11,149.3
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,158.83,126.69
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,158.02,125.93
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,157.08,125.04
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,128.43,101.6
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,98.74,77.14
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,96.68,75.54
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,94.62,73.95
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,116.43,92.33
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,140.37,112.47
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,119.15,94.96
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,97.38,76.88
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,87.37,68.77
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,77.25,60.46
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,359.21,304.66
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,593.52,495.63
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,536.04,447.0
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,475.81,395.53
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,371.1,305.25
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,271.9,203.71
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,100.78,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,23.92,13.64
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.71,25.48
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,41.52,32.26
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,48.38,38.82
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,53.75,43.74
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,59.08,48.46
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,62.75,51.63
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,66.4,54.72
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,76.17,63.13
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,99.01,82.95
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,104.13,87.24
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,109.19,91.47
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,114.49,95.73
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,120.54,96.15
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,103.43,81.62
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,84.83,65.94
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,132.97,105.06
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,182.61,144.65
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,193.1,152.89
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,204.6,162.14
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,208.59,165.45
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,212.45,168.68
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,210.51,167.29
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,208.07,165.51
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,175.72,139.49
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,150.98,119.48
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,144.1,114.36
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,137.11,109.0
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,114.7,90.83
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,91.8,72.03
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,82.15,64.15
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,72.39,56.07
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,336.47,280.97
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,552.87,452.03
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,494.91,404.88
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,433.45,355.06
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,345.23,280.05
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,258.89,192.26
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,95.08,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,24.14,13.48
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,37.13,27.63
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,48.9,39.09
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,60.43,50.13
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,65.57,55.1
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,70.74,59.93
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,89.83,77.46
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,106.12,92.25
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,117.76,102.48
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,129.0,112.25
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,139.77,121.72
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,147.08,128.05
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,154.84,134.54
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,178.93,141.67
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,163.13,129.84
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,132.72,108.9
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,136.19,111.78
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,139.69,114.71
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,187.63,154.93
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,241.13,200.32
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,247.7,206.48
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,254.08,212.51
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,214.1,179.1
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,161.59,134.34
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,151.33,125.73
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,140.57,116.63
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,214.99,182.61
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,301.4,258.7
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,393.98,341.59
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,492.25,428.57
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,476.93,416.31
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,459.09,401.84
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,436.22,382.93
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,411.02,361.29
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,371.55,326.49
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,330.55,288.75
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,270.93,232.11
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,211.07,164.46
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,105.0,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.82,10.77
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,30.27,21.85
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,39.3,30.78
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,45.77,37.1
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,50.32,41.45
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,54.9,45.68
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,58.06,48.49
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,61.23,51.24
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,63.46,53.08
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,65.68,54.89
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,74.01,62.25
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,76.11,63.9
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,77.39,64.81
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,121.28,72.57
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,177.91,106.66
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,234.32,152.14
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,289.21,201.45
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,343.09,251.64
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,394.32,300.09
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,443.78,346.21
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,489.98,387.93
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,533.76,426.27
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,419.45,341.09
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,241.02,197.19
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,227.89,187.42
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,213.27,175.65
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,197.18,162.62
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,167.48,138.07
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,140.52,115.5
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,112.56,91.75
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,101.96,82.93
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,91.26,73.9
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,392.32,335.25
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,643.89,532.89
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,592.03,489.46
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,537.65,444.77
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,445.93,366.25
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,354.91,270.17
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,178.57,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
